Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,9.39,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,18.17,9.54
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,31.68,23.05
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,44.91,35.74
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,59.03,49.03
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,72.98,61.96
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,85.46,73.45
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,97.81,84.67
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,113.54,98.83
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,131.72,115.08
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,137.68,120.15
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,147.82,128.98
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,170.57,137.06
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,193.6,154.27
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,204.59,165.01
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,213.08,174.1
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,228.1,186.94
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,243.62,200.29
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,220.89,182.41
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,191.28,158.22
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,219.36,181.6
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,247.75,205.13
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,201.75,166.89
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,146.6,120.38
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,188.14,156.12
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,243.23,202.94
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,152.1,126.08
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,58.07,45.03
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,100.82,82.37
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,148.88,123.95
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,136.26,113.44
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,123.56,102.84
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,108.64,90.04
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,93.57,76.94
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,77.65,63.09
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,61.36,48.67
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,45.16,34.04
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,28.17,18.64
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,16.09,6.57
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.12,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,12.33,5.55
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,18.12,11.09
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,23.91,16.62
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,29.71,22.08
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,35.95,27.88
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,42.19,33.62
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,64.4,53.88
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,84.9,72.21
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,95.17,81.23
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,105.3,90.1
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,133.44,109.44
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,163.14,133.45
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,175.89,143.27
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,195.57,159.12
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,167.3,136.26
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,130.43,106.0
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,108.38,87.52
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,85.62,68.25
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,120.63,97.82
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,156.56,127.64
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,147.55,120.05
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,138.17,112.3
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,213.58,175.8
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,290.19,238.79
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,149.99,123.27
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,13.21,5.89
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,49.72,37.89
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,88.15,71.12
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,80.44,64.65
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,72.7,58.23
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,63.49,50.36
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,54.22,42.35
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,44.71,34.06
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,35.55,25.93
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,26.83,18.02
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,18.13,10.04
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,10.69,2.65
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,12.38,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,24.07,14.23
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,31.93,23.03
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,39.73,30.61
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,44.35,35.08
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,48.98,39.38
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,69.9,58.39
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,89.95,76.31
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,103.21,87.72
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,113.21,96.06
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,127.24,108.0
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,152.05,129.22
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,171.73,135.8
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,188.61,147.49
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,217.25,168.0
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,252.13,194.62
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,277.47,215.6
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,305.79,239.22
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,378.61,293.84
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,474.79,369.6
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,516.31,405.64
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,555.61,439.2
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,589.52,468.67
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,620.5,495.29
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,647.44,518.58
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,671.21,539.16
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,692.4,557.17
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,705.85,569.31
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,712.46,576.13
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,715.37,579.49
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,708.89,575.69
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,698.77,569.07
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,678.58,553.78
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,655.13,535.58
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,613.74,504.64
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,569.85,470.08
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,504.2,416.01
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,437.62,357.39
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,331.83,247.97
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,167.36,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,10.67,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,22.76,13.3
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,29.3,20.94
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,35.86,27.44
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,39.55,31.02
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,43.29,34.46
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,46.05,36.95
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,54.07,44.18
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,56.64,46.24
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,59.12,48.19
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,61.06,49.72
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,62.92,51.18
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,116.42,63.52
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,173.39,99.27
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,229.5,144.69
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,285.08,194.38
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,339.2,244.31
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,391.73,292.73
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,440.64,337.94
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,487.54,380.51
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,531.07,418.75
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,571.96,453.81
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,608.0,485.08
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,640.93,513.31
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,668.22,536.73
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,691.99,557.12
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,709.46,572.53
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,723.21,584.99
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,729.67,590.98
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,732.38,594.22
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,726.02,590.92
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,722.57,589.79
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,701.03,573.69
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,676.16,554.69
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,635.36,524.19
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,592.06,490.07
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,523.43,433.92
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,453.98,373.23
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,337.92,258.35
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,183.48,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,12.8,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,24.93,15.06
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,33.59,24.87
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,42.15,33.34
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,47.04,38.14
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,51.94,42.75
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,55.45,46.02
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,58.94,49.2
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,60.83,50.74
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,68.45,57.5
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,69.68,58.36
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,70.96,59.27
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,118.7,70.41
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,171.24,103.78
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,223.6,146.27
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,275.9,192.87
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,325.57,238.08
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,377.96,285.41
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,424.11,327.85
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,468.46,367.8
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,481.98,383.23
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,483.77,387.49
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,470.53,379.35
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,443.61,359.33
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,412.11,334.64
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,364.1,296.21
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,438.0,358.57
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,517.22,424.13
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,343.78,284.68
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,138.08,111.79
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,126.26,102.61
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,114.35,92.9
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,100.29,81.1
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,86.04,69.01
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,71.58,56.69
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,56.85,43.89
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,42.33,31.02
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,27.29,17.61
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,16.5,7.44
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,5.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,2.99,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,14.94,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,27.0,16.43
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,37.89,28.29
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,48.64,38.7
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,56.82,46.46
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,64.84,53.86
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,72.78,61.1
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,77.54,65.34
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,80.9,68.11
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,84.26,70.84
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,64.3,52.72
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,48.5
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.45
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,72.3,56.62
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,71.9,56.17
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,71.49,55.75
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,89.81,71.11
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,108.08,86.27
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,109.59,87.46
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,111.1,88.69
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,97.29,76.95
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,83.22,65.03
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,78.22,60.86
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,73.18,56.66
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,67.31,51.77
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,61.45,46.87
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,39.76,28.47
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,18.18,10.01
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,11.97,4.69
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,5.77,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,64.29,50.01
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,133.8,109.31
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,117.17,95.18
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,100.39,80.94
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,258.96,219.12
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,391.06,327.93
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,329.31,273.46
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,268.11,219.06
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,155.57,118.32
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.62,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.11,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,11.95,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,23.3,13.33
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,30.37,21.44
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,37.44,28.29
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,45.06,35.45
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,49.36,39.42
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,71.76,59.61
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,98.89,83.71
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,75.63,62.47
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,56.91,45.45
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,58.49,46.66
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,67.57,54.47
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,115.11,63.84
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,169.11,96.07
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,223.22,138.23
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,277.06,184.46
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,329.0,230.71
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,379.96,276.09
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,428.65,319.97
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,475.57,361.55
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,518.66,398.62
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,559.48,432.98
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,595.59,463.67
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,628.73,491.48
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,656.8,515.05
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,681.55,535.79
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,700.15,551.29
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,715.13,563.81
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,722.77,570.15
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,726.71,573.94
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,721.45,570.29
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,712.61,563.74
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,700.56,554.7
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,678.62,537.72
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,641.1,512.9
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,601.1,484.55
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,536.06,434.09
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,470.11,379.11
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,359.32,276.99
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,235.79,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,101.49,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,12.38,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,24.13,13.92
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,32.0,22.78
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,39.82,30.32
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,44.43,34.74
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,49.06,38.99
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,56.58,45.72
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,59.72,48.37
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,60.42,48.7
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,61.24,49.11
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,62.69,50.17
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,64.15,51.24
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,141.16,96.81
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,197.45,150.23
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,194.19,150.18
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,179.45,141.27
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,193.96,152.44
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,213.26,167.48
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,260.72,204.25
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,318.19,249.32
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,253.17,199.08
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,177.08,138.69
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,248.28,196.04
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,330.2,260.92
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,416.33,329.92
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,511.5,405.05
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,393.76,313.33
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,252.49,200.47
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,432.01,347.8
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,616.04,490.77
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,662.98,525.67
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,703.17,554.01
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,685.69,539.13
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,664.91,521.76
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,623.59,493.48
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,579.69,461.81
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,522.71,418.42
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,459.27,366.56
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,266.4,204.64
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,46.91,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,11.95,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,23.35,13.44
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,30.45,21.69
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,37.54,28.69
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,45.2,35.96
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,49.54,40.02
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,52.43,42.69
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,55.35,45.31
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,56.99,46.62
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,58.67,47.94
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,59.85,48.89
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,68.57,56.66
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,116.85,66.97
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,172.67,101.62
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,228.1,146.88
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,283.21,197.0
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,336.12,247.02
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,387.78,296.16
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,436.57,342.94
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,483.5,387.35
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,526.76,427.08
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,567.51,463.71
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,603.75,496.72
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,636.99,526.65
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,664.67,551.62
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,688.91,573.46
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,706.95,591.19
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,721.34,605.88
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,727.75,612.32
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,736.55,620.61
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,530.25,452.54
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,292.54,248.99
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,497.53,428.84
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,672.15,575.2
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,631.77,541.71
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,588.69,505.39
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,526.19,451.05
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,457.17,388.29
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,267.11,217.02
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,51.31,3.46
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,14.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,12.38,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,24.24,14.57
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,31.73,23.33
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,39.19,30.74
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,43.89,35.37
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,52.92,43.84
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,56.11,46.72
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,59.31,49.53
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,61.18,51.05
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,63.09,52.57
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,64.52,53.75
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,65.97,54.94
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,114.27,65.78
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,177.08,106.4
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,232.0,150.65
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,286.58,199.28
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,339.86,248.59
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,391.86,296.64
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,440.56,341.71
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,487.36,384.12
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,530.48,421.68
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,571.11,456.01
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,606.54,486.11
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,638.92,513.05
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,666.13,535.74
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,689.87,555.38
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,712.1,573.9
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,726.36,586.44
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,733.81,593.66
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,737.46,597.54
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,730.82,594.49
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,720.41,588.71
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,698.77,573.82
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,673.7,555.97
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,632.11,524.27
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,594.47,494.28
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,526.72,439.05
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,458.52,380.38
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,350.05,282.0
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,229.11,64.08
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,92.82,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,12.38,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,24.13,14.48
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,32.0,23.52
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,39.8,31.23
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,57.18,47.48
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,69.54,58.81
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,75.56,64.22
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,81.45,69.37
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,93.54,80.04
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,105.15,90.12
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,85.73,72.3
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,70.43,58.29
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,134.25,89.19
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,190.51,134.46
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,229.14,171.43
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,251.7,196.52
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,281.52,219.94
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,317.65,249.02
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,340.95,269.22
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,363.07,288.09
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,451.79,357.36
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,556.88,439.45
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,477.45,380.75
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,359.09,288.53
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,390.24,315.25
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,434.15,350.95
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,348.23,282.93
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,254.44,207.03
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,335.53,275.63
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,421.14,345.8
2016,1,11,15,15,527.0,141.0,1.3,11.0,364.5,564.96,461.95
