Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,783.0,80.0,1.2,11.0,399.0,697.09,562.92
2016,1,11,15,45,753.0,75.5,1.1,11.0,354.5,675.29,545.38
2016,1,11,16,0,723.0,71.0,1.0,11.0,310.0,655.26,530.56
2016,1,11,16,15,676.0,65.5,0.95,10.5,262.5,614.24,500.72
2016,1,11,16,30,629.0,60.0,0.9,10.0,215.0,570.99,467.9
2016,1,11,16,45,561.0,52.0,0.85,9.5,167.5,507.67,417.46
2016,1,11,17,0,493.0,44.0,0.8,9.0,120.0,443.82,363.58
2016,1,11,17,15,369.0,32.5,0.85,8.5,77.5,338.0,269.75
2016,1,11,17,30,245.0,21.0,0.9,8.0,35.0,221.27,82.42
2016,1,11,17,45,122.5,10.5,0.95,7.5,17.5,88.23,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,3.15,3.0,30.5,11.52,0.0
2016,1,12,8,0,403.0,27.0,3.5,4.0,61.0,22.5,12.9
2016,1,12,8,15,507.0,35.5,3.35,4.5,108.0,31.85,23.04
2016,1,12,8,30,611.0,44.0,3.2,5.0,155.0,39.14,30.2
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.0,43.5,34.38
2016,1,12,9,0,735.0,55.0,2.9,7.0,255.0,47.9,38.4
2016,1,12,9,15,773.5,59.0,2.7,8.0,303.0,50.85,40.95
2016,1,12,9,30,812.0,63.0,2.5,9.0,351.0,53.81,43.41
2016,1,12,9,45,839.0,66.0,2.35,10.0,394.5,55.85,44.98
2016,1,12,10,0,866.0,69.0,2.2,11.0,438.0,57.91,46.52
2016,1,12,10,15,884.0,71.0,2.05,11.5,476.5,66.15,53.65
2016,1,12,10,30,902.0,73.0,1.9,12.0,515.0,67.94,54.98
2016,1,12,10,45,914.5,74.5,1.8,13.0,546.5,115.01,64.23
2016,1,12,11,0,927.0,76.0,1.7,14.0,578.0,171.04,97.34
2016,1,12,11,15,935.5,77.0,1.6,14.0,601.5,226.36,140.53
2016,1,12,11,30,944.0,78.0,1.5,14.0,625.0,281.34,188.13
2016,1,12,11,45,950.5,78.5,1.4,14.5,641.0,334.82,235.72
2016,1,12,12,0,957.0,79.0,1.3,15.0,657.0,387.28,282.22
2016,1,12,12,15,959.0,79.0,1.25,15.0,664.5,436.39,325.93
2016,1,12,12,30,961.0,79.0,1.2,15.0,672.0,483.59,367.04
2016,1,12,12,45,960.0,79.0,1.15,15.5,670.5,527.31,403.57
2016,1,12,13,0,959.0,79.0,1.1,16.0,669.0,568.51,436.95
2016,1,12,13,15,956.0,78.5,1.05,16.0,659.0,605.46,466.97
2016,1,12,13,30,953.0,78.0,1.0,16.0,649.0,639.42,494.01
2016,1,12,13,45,946.5,77.5,1.0,16.0,631.0,668.14,517.13
2016,1,12,14,0,940.0,77.0,1.0,16.0,613.0,693.45,537.44
2016,1,12,14,15,930.5,75.5,0.9,16.0,587.0,712.23,551.64
2016,1,12,14,30,921.0,74.0,0.8,16.0,561.0,727.34,562.82
2016,1,12,14,45,905.0,73.0,0.75,16.0,527.5,734.78,568.22
2016,1,12,15,0,889.0,72.0,0.7,16.0,494.0,738.47,571.18
2016,1,12,15,15,869.0,69.5,0.55,15.5,454.0,740.24,572.42
2016,1,12,15,30,849.0,67.0,0.4,15.0,414.0,732.14,566.69
2016,1,12,15,45,820.0,64.0,0.3,15.0,369.0,713.13,553.13
2016,1,12,16,0,791.0,61.0,0.2,15.0,324.0,690.73,537.11
2016,1,12,16,15,747.5,56.5,0.3,14.0,275.5,652.57,513.89
2016,1,12,16,30,704.0,52.0,0.4,13.0,227.0,611.77,487.19
2016,1,12,16,45,635.5,45.5,0.55,12.5,177.5,548.24,440.66
2016,1,12,17,0,567.0,39.0,0.7,12.0,128.0,483.57,389.37
2016,1,12,17,15,445.0,29.5,0.8,11.0,84.0,378.84,300.01
2016,1,12,17,30,323.0,20.0,0.9,10.0,40.0,266.62,120.71
2016,1,12,17,45,161.5,10.0,1.05,9.5,20.0,113.39,0.0
2016,1,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.5,14.0,2.55,5.0,30.5,11.95,0.0
2016,1,13,8,0,385.0,28.0,2.9,6.0,61.0,23.33,13.5
2016,1,13,8,15,489.5,37.0,2.8,6.5,107.5,30.43,21.59
2016,1,13,8,30,594.0,46.0,2.7,7.0,154.0,37.5,28.48
2016,1,13,8,45,655.0,52.0,2.65,8.0,203.5,45.57,35.99
2016,1,13,9,0,716.0,58.0,2.6,9.0,253.0,50.28,40.26
2016,1,13,9,15,688.5,67.5,2.8,10.0,282.5,52.37,41.99
2016,1,13,9,30,661.0,77.0,3.0,11.0,312.0,58.17,46.98
2016,1,13,9,45,754.0,75.0,3.2,12.0,374.0,61.86,49.98
2016,1,13,10,0,847.0,73.0,3.4,13.0,436.0,60.66,48.58
2016,1,13,10,15,865.5,75.5,3.5,13.5,474.0,62.13,49.65
2016,1,13,10,30,884.0,78.0,3.6,14.0,512.0,63.61,50.73
2016,1,13,10,45,896.0,80.0,3.7,14.5,543.5,117.44,66.59
2016,1,13,11,0,908.0,82.0,3.8,15.0,575.0,172.97,99.69
2016,1,13,11,15,917.0,83.5,3.8,15.0,599.0,227.96,142.86
2016,1,13,11,30,926.0,85.0,3.8,15.0,623.0,282.72,190.7
2016,1,13,11,45,930.5,86.0,3.85,15.5,638.5,335.38,238.45
2016,1,13,12,0,935.0,87.0,3.9,16.0,654.0,386.89,285.32
2016,1,13,12,15,937.5,87.0,3.9,16.0,661.5,435.44,329.76
2016,1,13,12,30,940.0,87.0,3.9,16.0,669.0,482.19,371.88
2016,1,13,12,45,940.0,87.0,3.9,16.0,668.0,525.79,410.59
2016,1,13,13,0,940.0,87.0,3.9,16.0,667.0,567.0,446.53
2016,1,13,13,15,936.5,86.5,3.85,16.0,657.5,603.27,477.79
2016,1,13,13,30,933.0,86.0,3.8,16.0,648.0,636.58,506.1
2016,1,13,13,45,926.5,85.0,3.8,16.0,629.5,664.47,529.93
2016,1,13,14,0,920.0,84.0,3.8,16.0,611.0,689.0,550.85
2016,1,13,14,15,910.0,83.0,3.75,16.0,585.0,707.77,567.0
2016,1,13,14,30,900.0,82.0,3.7,16.0,559.0,722.94,580.27
2016,1,13,14,45,885.0,80.0,3.65,16.0,526.0,735.71,590.8
2016,1,13,15,0,870.0,78.0,3.6,16.0,493.0,739.31,594.45
2016,1,13,15,15,849.0,75.0,3.35,15.5,453.5,733.57,591.52
2016,1,13,15,30,828.0,72.0,3.1,15.0,414.0,724.09,585.78
2016,1,13,15,45,797.0,69.0,2.85,14.5,369.0,703.55,571.55
2016,1,13,16,0,766.0,66.0,2.6,14.0,324.0,679.62,554.37
2016,1,13,16,15,721.5,61.0,2.4,13.0,275.5,640.13,525.79
2016,1,13,16,30,677.0,56.0,2.2,12.0,227.0,597.96,493.77
2016,1,13,16,45,606.5,49.5,2.0,11.5,178.0,540.01,446.45
2016,1,13,17,0,536.0,43.0,1.8,11.0,129.0,475.63,391.24
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.5,372.08,299.85
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,260.35,135.84
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,105.49,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,139.5,16.0,2.75,8.0,28.0,13.66,0.0
2016,1,14,8,0,279.0,32.0,3.1,9.0,56.0,26.68,16.07
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,35.67,25.94
2016,1,14,8,30,491.0,55.0,3.0,10.0,145.0,44.54,34.43
2016,1,14,8,45,562.5,62.0,3.0,10.5,193.5,49.33,39.01
2016,1,14,9,0,634.0,69.0,3.0,11.0,242.0,54.16,43.42
2016,1,14,9,15,676.5,74.0,3.25,12.0,289.0,57.19,45.97
2016,1,14,9,30,719.0,79.0,3.5,13.0,336.0,60.23,48.43
2016,1,14,9,45,752.5,82.0,3.8,14.0,379.5,61.73,49.45
2016,1,14,10,0,786.0,85.0,4.1,15.0,423.0,69.06,55.58
2016,1,14,10,15,806.0,88.0,4.15,15.5,460.5,70.62,56.69
2016,1,14,10,30,826.0,91.0,4.2,16.0,498.0,72.2,57.82
2016,1,14,10,45,454.0,168.0,4.3,16.5,394.0,137.82,95.86
2016,1,14,11,0,82.0,245.0,4.4,17.0,290.0,188.28,146.31
2016,1,14,11,15,331.0,214.0,4.4,17.0,405.5,213.09,155.16
2016,1,14,11,30,580.0,183.0,4.4,17.0,521.0,268.88,191.67
2016,1,14,11,45,600.5,182.0,4.45,17.5,540.0,310.01,227.19
2016,1,14,12,0,621.0,181.0,4.5,18.0,559.0,354.59,265.76
2016,1,14,12,15,471.5,230.5,4.55,18.0,519.5,370.58,284.98
2016,1,14,12,30,322.0,280.0,4.6,18.0,480.0,372.37,290.76
2016,1,14,12,45,600.5,191.5,4.65,18.0,564.0,454.93,356.17
2016,1,14,13,0,879.0,103.0,4.7,18.0,648.0,552.62,434.53
2016,1,14,13,15,586.5,189.5,4.7,18.0,550.5,505.48,400.39
2016,1,14,13,30,294.0,276.0,4.7,18.0,453.0,431.94,343.31
2016,1,14,13,45,322.0,262.0,4.75,18.5,451.0,452.58,360.66
2016,1,14,14,0,350.0,248.0,4.8,19.0,449.0,473.18,377.68
2016,1,14,14,15,595.0,171.5,4.75,18.5,496.5,589.11,472.55
2016,1,14,14,30,840.0,95.0,4.7,18.0,544.0,702.27,564.2
2016,1,14,14,45,829.5,91.0,4.7,18.0,512.5,709.9,571.4
2016,1,14,15,0,819.0,87.0,4.7,18.0,481.0,713.93,575.63
2016,1,14,15,15,798.0,84.0,4.5,17.5,442.0,707.79,572.44
2016,1,14,15,30,777.0,81.0,4.3,17.0,403.0,698.01,566.52
2016,1,14,15,45,746.0,77.0,4.1,17.0,359.5,676.11,550.44
2016,1,14,16,0,715.0,73.0,3.9,17.0,316.0,656.01,535.54
2016,1,14,16,15,670.0,67.5,3.55,16.0,269.0,616.45,506.46
2016,1,14,16,30,625.0,62.0,3.2,15.0,222.0,574.6,474.3
2016,1,14,16,45,557.0,54.5,2.85,14.5,174.0,511.63,422.72
2016,1,14,17,0,489.0,47.0,2.5,14.0,126.0,447.95,368.0
2016,1,14,17,15,372.5,35.5,2.5,13.5,83.5,346.36,278.51
2016,1,14,17,30,256.0,24.0,2.5,13.0,41.0,238.03,135.53
2016,1,14,17,45,128.0,12.0,2.55,13.0,20.5,93.93,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,10.67,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,22.72,13.02
2016,1,15,8,15,565.0,32.5,4.4,7.5,114.5,29.25,20.44
2016,1,15,8,30,668.0,40.0,4.3,8.0,163.0,35.8,26.82
2016,1,15,8,45,730.5,44.5,4.2,9.0,214.5,39.53,30.35
2016,1,15,9,0,793.0,49.0,4.1,10.0,266.0,43.31,33.77
2016,1,15,9,15,829.0,52.0,4.0,10.5,315.0,50.37,40.09
2016,1,15,9,30,865.0,55.0,3.9,11.0,364.0,53.53,42.79
2016,1,15,9,45,891.5,56.5,3.8,12.0,409.0,55.41,44.2
2016,1,15,10,0,918.0,58.0,3.7,13.0,454.0,57.22,45.52
2016,1,15,10,15,934.5,60.0,3.5,13.5,493.0,59.2,47.05
2016,1,15,10,30,951.0,62.0,3.3,14.0,532.0,61.09,48.51
2016,1,15,10,45,963.0,63.0,3.1,14.5,564.0,109.31,57.89
2016,1,15,11,0,975.0,64.0,2.9,15.0,596.0,167.54,92.25
2016,1,15,11,15,982.0,65.0,2.7,15.5,620.0,225.15,137.18
2016,1,15,11,30,989.0,66.0,2.5,16.0,644.0,282.25,186.53
2016,1,15,11,45,989.0,68.5,2.3,16.5,659.5,337.89,236.43
2016,1,15,12,0,989.0,71.0,2.1,17.0,675.0,391.9,284.67
2016,1,15,12,15,990.0,71.5,1.95,17.0,682.5,442.71,329.93
2016,1,15,12,30,991.0,72.0,1.8,17.0,690.0,491.5,372.33
2016,1,15,12,45,989.5,72.0,1.65,17.5,688.5,536.43,409.68
2016,1,15,13,0,988.0,72.0,1.5,18.0,687.0,578.73,443.57
2016,1,15,13,15,984.5,71.5,1.45,18.0,677.0,616.64,474.5
2016,1,15,13,30,981.0,71.0,1.4,18.0,667.0,651.45,502.34
2016,1,15,13,45,973.0,71.0,1.35,18.0,648.0,680.78,525.57
2016,1,15,14,0,965.0,71.0,1.3,18.0,629.0,706.56,545.76
2016,1,15,14,15,955.5,70.0,1.35,18.0,603.0,726.64,562.59
2016,1,15,14,30,946.0,69.0,1.4,18.0,577.0,742.98,576.07
2016,1,15,14,45,930.0,68.0,1.45,18.0,543.0,750.96,583.14
2016,1,15,15,0,914.0,67.0,1.5,18.0,509.0,755.08,587.71
2016,1,15,15,15,894.5,65.0,1.35,17.5,469.0,751.64,586.14
2016,1,15,15,30,875.0,63.0,1.2,17.0,429.0,744.52,581.94
2016,1,15,15,45,845.5,60.5,1.1,17.0,383.0,732.71,573.78
2016,1,15,16,0,816.0,58.0,1.0,17.0,337.0,710.67,558.05
2016,1,15,16,15,775.0,54.0,0.9,16.5,288.0,674.92,532.93
2016,1,15,16,30,734.0,50.0,0.8,16.0,239.0,636.46,504.71
2016,1,15,16,45,666.5,44.5,0.7,16.0,189.0,574.41,456.33
2016,1,15,17,0,599.0,39.0,0.6,16.0,139.0,511.13,404.41
2016,1,15,17,15,482.0,30.5,0.65,15.5,93.0,409.59,320.46
2016,1,15,17,30,365.0,22.0,0.7,15.0,47.0,303.42,182.72
2016,1,15,17,45,182.5,11.0,0.75,14.5,23.5,129.14,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.5,1.15,7.5,1.5,1.28,0.0
2016,1,16,8,0,0.0,3.0,1.2,8.0,3.0,2.46,0.0
2016,1,16,8,15,0.0,6.0,1.4,8.0,6.0,4.92,0.0
2016,1,16,8,30,0.0,9.0,1.6,8.0,9.0,7.39,1.08
2016,1,16,8,45,0.0,12.0,1.8,8.5,12.0,9.86,3.39
2016,1,16,9,0,0.0,15.0,2.0,9.0,15.0,12.34,5.67
2016,1,16,9,15,0.0,18.0,2.0,9.5,18.0,14.82,7.92
2016,1,16,9,30,0.0,21.0,2.0,10.0,21.0,17.31,10.14
2016,1,16,9,45,0.0,24.0,2.0,10.5,24.0,19.8,12.34
2016,1,16,10,0,0.0,27.0,2.0,11.0,27.0,22.29,14.52
2016,1,16,10,15,0.0,55.5,2.0,11.0,55.5,45.97,35.74
2016,1,16,10,30,0.0,84.0,2.0,11.0,84.0,69.77,56.82
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,66.86,51.49
2016,1,16,11,0,0.0,77.0,2.0,12.0,77.0,63.95,48.83
2016,1,16,11,15,0.0,48.5,2.25,12.0,48.5,40.2,28.64
2016,1,16,11,30,0.0,20.0,2.5,12.0,20.0,16.55,8.48
2016,1,16,11,45,304.5,103.5,2.75,12.5,290.5,167.68,125.22
2016,1,16,12,0,609.0,187.0,3.0,13.0,561.0,355.68,271.08
2016,1,16,12,15,765.5,139.5,3.5,13.5,615.0,411.87,316.71
2016,1,16,12,30,922.0,92.0,4.0,14.0,669.0,480.58,373.85
2016,1,16,12,45,935.0,87.5,4.55,14.5,672.0,525.89,414.53
2016,1,16,13,0,948.0,83.0,5.1,15.0,675.0,569.67,453.5
2016,1,16,13,15,946.5,82.5,5.3,15.0,666.5,607.55,487.24
2016,1,16,13,30,945.0,82.0,5.5,15.0,658.0,642.59,518.23
2016,1,16,13,45,939.0,81.5,5.75,15.0,640.5,671.87,544.51
2016,1,16,14,0,933.0,81.0,6.0,15.0,623.0,697.8,567.9
2016,1,16,14,15,923.0,79.5,6.15,14.5,597.0,716.56,586.36
2016,1,16,14,30,913.0,78.0,6.3,14.0,571.0,731.63,601.66
2016,1,16,14,45,887.5,79.5,6.5,14.0,535.5,735.36,606.3
2016,1,16,15,0,862.0,81.0,6.7,14.0,500.0,741.47,612.97
2016,1,16,15,15,458.0,128.0,6.85,13.5,349.0,503.29,422.38
2016,1,16,15,30,54.0,175.0,7.0,13.0,198.0,216.99,179.56
2016,1,16,15,45,46.0,157.0,7.2,12.5,175.5,195.82,162.7
2016,1,16,16,0,38.0,139.0,7.4,12.0,153.0,174.17,144.85
2016,1,16,16,15,324.0,104.5,7.35,11.0,191.5,397.58,341.97
2016,1,16,16,30,610.0,70.0,7.3,10.0,230.0,576.01,495.37
2016,1,16,16,45,518.5,64.0,7.25,9.0,180.0,496.88,428.5
2016,1,16,17,0,427.0,58.0,7.2,8.0,130.0,416.25,357.33
2016,1,16,17,15,316.0,43.5,6.9,7.5,86.5,317.67,266.29
2016,1,16,17,30,205.0,29.0,6.6,7.0,43.0,215.16,143.67
2016,1,16,17,45,102.5,14.5,6.3,6.5,21.5,79.9,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,213.0,13.0,0.7,1.5,32.0,11.1,0.0
2016,1,17,8,0,426.0,26.0,0.7,2.0,64.0,23.56,14.28
2016,1,17,8,15,527.0,34.5,0.85,2.5,111.5,30.91,22.53
2016,1,17,8,30,628.0,43.0,1.0,3.0,159.0,38.24,29.73
2016,1,17,8,45,685.5,48.5,1.2,4.0,209.0,42.64,33.93
2016,1,17,9,0,743.0,54.0,1.4,5.0,259.0,47.04,37.95
2016,1,17,9,15,780.0,57.5,1.5,5.5,307.5,49.6,40.23
2016,1,17,9,30,817.0,61.0,1.6,6.0,356.0,52.19,42.46
2016,1,17,9,45,838.0,65.0,1.7,6.5,399.0,54.98,44.81
2016,1,17,10,0,859.0,69.0,1.8,7.0,442.0,57.71,47.07
2016,1,17,10,15,876.5,71.5,1.9,7.5,480.5,66.44,54.72
2016,1,17,10,30,894.0,74.0,2.0,8.0,519.0,68.53,56.35
2016,1,17,10,45,902.5,77.0,2.1,8.5,550.0,115.6,66.34
2016,1,17,11,0,911.0,80.0,2.2,9.0,581.0,172.03,100.75
2016,1,17,11,15,919.5,81.0,2.25,9.5,605.0,227.0,144.38
2016,1,17,11,30,928.0,82.0,2.3,10.0,629.0,281.69,192.53
2016,1,17,11,45,928.5,84.5,2.35,10.5,644.0,334.84,241.31
2016,1,17,12,0,929.0,87.0,2.4,11.0,659.0,386.51,288.81
2016,1,17,12,15,691.5,168.5,2.45,11.0,597.5,408.15,316.13
2016,1,17,12,30,454.0,250.0,2.5,11.0,536.0,408.14,322.71
2016,1,17,12,45,573.0,207.5,2.55,11.0,567.5,456.69,363.21
2016,1,17,13,0,692.0,165.0,2.6,11.0,599.0,514.97,411.45
2016,1,17,13,15,676.5,167.0,2.7,11.0,586.5,541.06,434.51
2016,1,17,13,30,661.0,169.0,2.8,11.0,574.0,564.0,454.83
2016,1,17,13,45,612.0,179.0,2.9,11.5,546.0,570.28,460.82
2016,1,17,14,0,563.0,189.0,3.0,12.0,518.0,566.87,459.11
2016,1,17,14,15,723.5,137.0,3.05,12.0,541.5,650.58,527.35
2016,1,17,14,30,884.0,85.0,3.1,12.0,565.0,726.07,588.58
2016,1,17,14,45,623.5,140.5,3.15,12.0,469.5,622.4,507.91
2016,1,17,15,0,363.0,196.0,3.2,12.0,374.0,483.48,397.98
2016,1,17,15,15,546.5,139.0,3.05,11.5,383.0,582.58,481.8
2016,1,17,15,30,730.0,82.0,2.9,11.0,392.0,668.53,551.71
2016,1,17,15,45,682.0,85.0,2.75,11.0,350.5,646.51,534.7
2016,1,17,16,0,634.0,88.0,2.6,11.0,309.0,617.54,512.76
2016,1,17,16,15,599.0,79.5,2.25,10.0,264.5,582.08,486.07
2016,1,17,16,30,564.0,71.0,1.9,9.0,220.0,544.28,456.32
2016,1,17,16,45,503.5,62.0,1.6,8.5,174.5,485.13,407.28
2016,1,17,17,0,443.0,53.0,1.3,8.0,129.0,425.02,354.91
2016,1,17,17,15,348.0,39.5,1.3,7.5,87.0,336.24,276.68
2016,1,17,17,30,253.0,26.0,1.3,7.0,45.0,245.38,169.45
2016,1,17,17,45,126.5,13.0,1.35,7.0,22.5,94.75,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.5,15.0,2.2,2.0,31.0,12.31,0.0
2016,1,18,8,0,355.0,30.0,2.5,3.0,62.0,24.96,15.4
2016,1,18,8,15,460.0,40.0,2.45,3.5,109.0,32.8,24.09
2016,1,18,8,30,565.0,50.0,2.4,4.0,156.0,40.58,31.71
2016,1,18,8,45,627.0,56.5,2.4,5.0,205.5,45.17,36.09
2016,1,18,9,0,689.0,63.0,2.4,6.0,255.0,49.76,40.28
2016,1,18,9,15,730.0,68.0,2.35,6.5,303.5,57.74,47.5
2016,1,18,9,30,771.0,73.0,2.3,7.0,352.0,61.24,50.51
2016,1,18,9,45,798.0,77.0,2.3,8.0,396.0,63.77,52.48
2016,1,18,10,0,825.0,81.0,2.3,9.0,440.0,66.29,54.4
2016,1,18,10,15,845.0,83.5,2.2,9.0,479.0,67.58,55.41
2016,1,18,10,30,865.0,86.0,2.1,9.0,518.0,68.91,56.45
2016,1,18,10,45,879.5,88.0,2.05,9.5,550.5,115.01,66.17
2016,1,18,11,0,894.0,90.0,2.0,10.0,583.0,171.17,100.29
2016,1,18,11,15,903.5,91.5,1.95,10.5,608.0,226.85,144.26
2016,1,18,11,30,913.0,93.0,1.9,11.0,633.0,287.1,196.42
2016,1,18,11,45,923.5,92.0,1.85,11.5,650.5,339.88,243.92
2016,1,18,12,0,934.0,91.0,1.8,12.0,668.0,392.05,290.85
2016,1,18,12,15,937.0,91.0,1.7,12.0,676.5,441.35,335.26
2016,1,18,12,30,940.0,91.0,1.6,12.0,685.0,488.92,377.1
2016,1,18,12,45,942.0,90.5,1.55,12.5,685.0,533.64,414.97
2016,1,18,13,0,944.0,90.0,1.5,13.0,685.0,576.12,449.9
2016,1,18,13,15,941.0,89.5,1.35,13.0,675.5,613.43,480.06
2016,1,18,13,30,938.0,89.0,1.2,13.0,666.0,647.79,506.98
2016,1,18,13,45,932.5,88.0,1.1,13.5,648.5,677.03,528.81
2016,1,18,14,0,927.0,87.0,1.0,14.0,631.0,702.95,547.55
2016,1,18,14,15,917.5,85.5,0.9,14.0,605.5,722.23,562.05
2016,1,18,14,30,908.0,84.0,0.8,14.0,580.0,737.86,573.51
2016,1,18,14,45,896.5,81.0,0.75,14.0,547.0,746.74,579.91
2016,1,18,15,0,885.0,78.0,0.7,14.0,514.0,758.23,588.31
2016,1,18,15,15,865.0,75.5,0.7,14.0,474.0,754.27,586.74
2016,1,18,15,30,845.0,73.0,0.7,14.0,434.0,746.52,582.75
2016,1,18,15,45,815.5,70.0,0.75,14.0,389.0,727.31,571.36
2016,1,18,16,0,786.0,67.0,0.8,14.0,344.0,704.63,557.22
2016,1,18,16,15,744.0,62.5,0.8,13.0,295.0,667.45,533.21
2016,1,18,16,30,702.0,58.0,0.8,12.0,246.0,627.46,505.83
2016,1,18,16,45,635.5,52.0,0.85,11.0,196.0,571.98,465.17
2016,1,18,17,0,569.0,46.0,0.9,10.0,146.0,510.03,416.32
2016,1,18,17,15,457.0,36.0,1.0,9.0,99.5,410.85,333.8
2016,1,18,17,30,345.0,26.0,1.1,8.0,53.0,311.34,221.07
2016,1,18,17,45,172.5,13.0,1.25,7.5,26.5,125.61,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,133.5,17.0,3.3,6.0,29.0,13.29,0.0
2016,1,19,8,0,267.0,34.0,3.4,6.0,58.0,28.34,18.08
2016,1,19,8,15,372.0,46.5,3.5,6.5,103.5,38.12,28.54
2016,1,19,8,30,477.0,59.0,3.6,7.0,149.0,47.74,37.8
2016,1,19,8,45,541.0,67.5,3.75,7.5,197.0,53.56,43.36
2016,1,19,9,0,605.0,76.0,3.9,8.0,245.0,59.34,48.66
2016,1,19,9,15,648.5,82.0,4.1,8.5,292.5,62.9,51.79
2016,1,19,9,30,692.0,88.0,4.3,9.0,340.0,66.46,54.82
2016,1,19,9,45,726.0,91.5,4.55,10.0,384.0,68.06,55.91
2016,1,19,10,0,760.0,95.0,4.8,11.0,428.0,69.72,57.03
2016,1,19,10,15,533.5,154.0,5.15,11.5,397.5,104.9,87.95
2016,1,19,10,30,307.0,213.0,5.5,12.0,367.0,141.9,120.02
2016,1,19,10,45,372.0,213.5,5.9,13.0,411.5,166.41,123.31
2016,1,19,11,0,437.0,214.0,6.3,14.0,456.0,197.49,140.52
2016,1,19,11,15,253.0,240.5,6.35,14.5,382.0,217.11,163.68
2016,1,19,11,30,69.0,267.0,6.4,15.0,308.0,218.72,172.81
2016,1,19,11,45,82.0,279.0,6.5,15.5,329.5,239.04,188.9
2016,1,19,12,0,95.0,291.0,6.6,16.0,351.0,260.93,206.41
2016,1,19,12,15,120.0,298.5,6.5,16.0,375.0,286.53,227.17
2016,1,19,12,30,145.0,306.0,6.4,16.0,399.0,314.95,250.41
2016,1,19,12,45,166.5,306.0,6.35,16.5,412.0,337.96,269.05
2016,1,19,13,0,188.0,306.0,6.3,17.0,425.0,362.35,288.83
2016,1,19,13,15,208.0,299.5,6.2,17.0,430.0,381.49,305.03
2016,1,19,13,30,228.0,293.0,6.1,17.0,435.0,401.21,321.74
2016,1,19,13,45,412.0,236.5,6.0,17.0,483.5,495.81,399.45
2016,1,19,14,0,596.0,180.0,5.9,17.0,532.0,581.36,469.88
2016,1,19,14,15,456.5,209.0,5.8,17.0,472.5,536.54,434.29
2016,1,19,14,30,317.0,238.0,5.7,17.0,413.0,472.09,382.87
2016,1,19,14,45,407.5,204.0,5.6,17.0,415.0,527.53,429.43
2016,1,19,15,0,498.0,170.0,5.5,17.0,417.0,571.24,466.6
2016,1,19,15,15,608.5,136.0,5.15,17.0,414.5,634.65,518.33
2016,1,19,15,30,719.0,102.0,4.8,17.0,412.0,690.89,563.15
2016,1,19,15,45,688.0,97.0,4.45,17.0,368.5,668.44,545.47
2016,1,19,16,0,657.0,92.0,4.1,17.0,325.0,642.79,525.67
2016,1,19,16,15,611.0,85.0,3.6,16.0,278.0,600.54,494.28
2016,1,19,16,30,565.0,78.0,3.1,15.0,231.0,555.82,459.76
2016,1,19,16,45,504.0,67.5,2.7,14.5,184.0,494.23,409.65
2016,1,19,17,0,443.0,57.0,2.3,14.0,137.0,431.61,356.15
2016,1,19,17,15,335.5,44.0,2.15,13.5,93.0,333.52,271.37
2016,1,19,17,30,228.0,31.0,2.0,13.0,49.0,239.83,172.63
2016,1,19,17,45,114.0,15.5,1.95,13.0,24.5,89.2,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,18.0,2.65,3.5,29.0,14.03,0.0
2016,1,20,8,0,232.0,36.0,2.7,4.0,58.0,27.86,17.95
2016,1,20,8,15,334.0,50.0,2.6,4.5,102.5,38.44,29.11
2016,1,20,8,30,436.0,64.0,2.5,5.0,147.0,51.84,41.87
2016,1,20,8,45,508.5,72.5,2.45,5.5,195.5,57.49,47.32
2016,1,20,9,0,581.0,81.0,2.4,6.0,244.0,63.15,52.54
2016,1,20,9,15,625.5,87.5,2.25,6.5,291.5,66.94,55.88
2016,1,20,9,30,670.0,94.0,2.1,7.0,339.0,70.72,59.1
2016,1,20,9,45,705.5,98.0,1.95,7.5,383.5,72.52,60.47
2016,1,20,10,0,741.0,102.0,1.8,8.0,428.0,74.38,61.87
2016,1,20,10,15,401.5,160.0,1.55,8.5,338.5,106.8,90.46
2016,1,20,10,30,62.0,218.0,1.3,9.0,249.0,154.16,131.46
2016,1,20,10,45,61.0,232.5,1.05,10.0,265.0,170.07,135.97
2016,1,20,11,0,60.0,247.0,0.8,11.0,281.0,187.33,148.24
2016,1,20,11,15,43.5,241.5,0.8,11.5,266.5,189.24,149.87
2016,1,20,11,30,27.0,236.0,0.8,12.0,252.0,192.49,152.87
2016,1,20,11,45,66.0,265.5,0.8,12.5,306.5,225.18,177.51
2016,1,20,12,0,105.0,295.0,0.8,13.0,361.0,267.24,209.65
2016,1,20,12,15,76.0,285.5,1.2,13.0,334.0,259.01,204.82
2016,1,20,12,30,47.0,276.0,1.6,13.0,307.0,247.01,196.56
2016,1,20,12,45,61.5,285.0,2.0,13.5,325.0,267.37,213.05
2016,1,20,13,0,76.0,294.0,2.4,14.0,343.0,289.33,230.76
2016,1,20,13,15,91.5,294.5,2.6,14.0,352.5,305.96,244.62
2016,1,20,13,30,107.0,295.0,2.8,14.0,362.0,323.69,259.49
2016,1,20,13,45,127.0,288.5,3.05,14.5,366.0,347.97,279.24
2016,1,20,14,0,147.0,282.0,3.3,15.0,370.0,364.92,293.29
2016,1,20,14,15,220.5,263.0,3.35,15.0,388.5,406.24,328.02
2016,1,20,14,30,294.0,244.0,3.4,15.0,407.0,462.58,374.28
2016,1,20,14,45,247.0,234.5,3.45,15.0,366.0,431.07,349.86
2016,1,20,15,0,200.0,225.0,3.5,15.0,325.0,382.42,312.0
2016,1,20,15,15,448.5,167.5,3.35,14.5,368.5,543.63,445.52
2016,1,20,15,30,697.0,110.0,3.2,14.0,412.0,684.85,559.22
2016,1,20,15,45,656.0,106.0,3.1,14.0,367.5,655.72,536.92
2016,1,20,16,0,615.0,102.0,3.0,14.0,323.0,623.26,512.87
2016,1,20,16,15,568.0,94.0,2.7,13.5,276.0,579.03,479.15
2016,1,20,16,30,521.0,86.0,2.4,13.0,229.0,532.26,442.25
2016,1,20,16,45,449.5,75.5,2.15,12.5,181.5,461.23,384.48
2016,1,20,17,0,378.0,65.0,1.9,12.0,134.0,394.37,327.64
2016,1,20,17,15,277.5,49.5,1.75,11.5,91.5,301.15,246.71
2016,1,20,17,30,177.0,34.0,1.6,11.0,49.0,211.94,156.31
2016,1,20,17,45,88.5,17.0,1.45,11.0,24.5,73.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.5,15.5,3.75,10.5,31.0,12.69,0.0
2016,1,21,8,0,337.0,31.0,4.1,11.0,62.0,25.72,15.68
2016,1,21,8,15,442.5,41.0,4.45,11.0,109.0,33.5,23.96
2016,1,21,8,30,548.0,51.0,4.8,11.0,156.0,41.22,31.37
2016,1,21,8,45,622.0,56.0,5.15,11.5,207.0,44.64,34.65
2016,1,21,9,0,696.0,61.0,5.5,12.0,258.0,52.46,41.71
2016,1,21,9,15,737.0,66.0,5.9,12.0,307.0,56.03,44.91
2016,1,21,9,30,778.0,71.0,6.3,12.0,356.0,59.58,48.01
2016,1,21,9,45,807.5,74.0,6.7,12.5,401.5,61.41,49.43
2016,1,21,10,0,837.0,77.0,7.1,13.0,447.0,63.27,50.84
2016,1,21,10,15,855.5,80.0,7.4,13.0,486.0,65.0,52.24
2016,1,21,10,30,874.0,83.0,7.7,13.0,525.0,66.72,53.62
2016,1,21,10,45,882.0,86.5,8.0,13.0,556.5,114.88,64.86
2016,1,21,11,0,890.0,90.0,8.3,13.0,588.0,171.77,100.3
2016,1,21,11,15,898.0,91.5,8.4,13.0,612.0,227.24,145.0
2016,1,21,11,30,906.0,93.0,8.5,13.0,636.0,287.23,198.4
2016,1,21,11,45,909.5,94.5,8.65,13.0,652.0,339.91,247.91
2016,1,21,12,0,913.0,96.0,8.8,13.0,668.0,391.42,296.83
2016,1,21,12,15,914.5,96.5,8.75,13.0,675.5,439.97,342.85
2016,1,21,12,30,916.0,97.0,8.7,13.0,683.0,486.72,386.57
2016,1,21,12,45,915.0,97.0,8.65,13.5,682.0,529.86,425.72
2016,1,21,13,0,914.0,97.0,8.6,14.0,681.0,570.6,461.93
2016,1,21,13,15,912.0,96.5,8.35,14.0,672.5,607.78,495.06
2016,1,21,13,30,910.0,96.0,8.1,14.0,664.0,642.16,525.25
2016,1,21,13,45,513.0,189.0,7.9,14.0,507.5,516.38,423.85
2016,1,21,14,0,116.0,282.0,7.7,14.0,351.0,334.14,272.46
2016,1,21,14,15,504.5,184.5,7.55,14.0,467.0,546.96,451.9
2016,1,21,14,30,893.0,87.0,7.4,14.0,583.0,741.32,612.27
2016,1,21,14,45,881.0,85.0,7.25,14.0,551.0,751.46,620.31
2016,1,21,15,0,869.0,83.0,7.1,14.0,519.0,757.84,626.15
2016,1,21,15,15,851.5,80.0,7.05,13.5,480.5,755.19,626.55
2016,1,21,15,30,834.0,77.0,7.0,13.0,442.0,748.79,624.08
2016,1,21,15,45,817.5,71.5,6.95,13.0,399.0,736.56,615.8
2016,1,21,16,0,801.0,66.0,6.9,13.0,356.0,720.85,604.55
2016,1,21,16,15,763.0,61.5,6.5,12.0,307.0,686.6,579.23
2016,1,21,16,30,725.0,57.0,6.1,11.0,258.0,649.5,550.49
2016,1,21,16,45,676.5,50.0,5.75,10.5,208.5,599.12,508.35
2016,1,21,17,0,628.0,43.0,5.4,10.0,159.0,547.02,462.29
2016,1,21,17,15,521.0,34.5,5.05,9.5,110.5,450.23,376.12
2016,1,21,17,30,414.0,26.0,4.7,9.0,62.0,355.45,273.77
2016,1,21,17,45,207.0,13.0,4.35,8.5,31.0,150.17,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
