Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,119.06,99.51
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,131.68,109.76
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,143.89,119.52
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,154.58,128.09
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,165.11,136.47
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,193.44,144.83
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,220.7,161.99
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,242.89,166.3
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,302.8,205.76
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,357.68,255.4
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,411.2,303.78
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,461.72,349.56
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,510.52,393.13
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,555.68,432.35
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,598.43,468.77
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,636.54,501.64
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,671.72,531.73
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,701.27,557.11
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,727.42,579.64
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,747.33,596.85
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,769.71,614.66
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,778.32,622.22
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,782.98,627.02
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,778.59,624.22
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,770.35,618.6
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,748.36,602.6
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,727.94,587.71
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,692.07,560.93
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,653.53,531.4
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,592.46,483.46
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,530.09,433.1
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,440.89,359.69
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,352.98,282.63
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,218.07,137.56
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,50.66,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,13.36,2.13
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,27.38,18.25
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,36.59,27.18
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,43.33,33.59
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,47.17,37.1
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,51.05,40.46
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,53.53,42.53
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,56.02,44.56
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,57.98,45.98
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,67.21,53.77
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,69.32,55.47
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,73.32,58.82
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,133.05,72.97
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,193.31,112.29
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,252.63,160.86
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,311.67,213.56
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,369.49,266.36
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,426.07,317.84
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,479.32,366.27
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,530.67,412.06
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,578.28,453.03
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,623.4,490.88
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,663.81,524.94
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,701.1,555.87
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,733.86,582.94
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,763.13,606.97
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,785.28,624.1
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,803.6,637.72
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,815.04,646.65
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,822.52,652.85
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,821.79,652.85
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,817.17,650.73
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,809.7,645.62
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,790.99,632.14
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,758.91,610.01
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,723.72,584.67
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,668.62,543.21
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,611.43,497.96
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,529.78,433.05
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,442.65,358.29
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,283.75,192.72
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,89.4,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,13.34,2.87
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,29.83,20.98
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,36.55,27.85
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,43.28,34.38
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,46.33,37.3
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,49.49,40.16
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,52.43,42.72
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,55.34,45.18
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,66.24,54.87
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,80.84,67.79
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,73.17,60.56
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,71.71,58.99
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,131.98,72.99
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,192.79,113.98
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,252.77,164.25
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,312.35,218.38
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,370.67,272.87
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,427.55,325.73
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,481.27,375.5
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,533.07,422.49
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,580.94,464.53
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,626.11,503.23
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,666.69,538.18
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,704.16,569.95
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,736.57,597.23
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,765.42,621.33
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,788.51,639.77
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,807.8,654.91
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,819.1,664.5
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,826.43,671.34
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,825.72,673.0
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,821.12,671.88
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,814.68,668.18
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,796.92,655.86
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,766.59,634.21
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,733.09,609.98
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,680.49,568.46
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,625.83,523.31
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,540.43,452.91
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,465.58,385.73
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,318.0,228.97
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,130.19,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,14.06,3.94
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,28.97,20.36
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,35.33,26.84
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,41.7,33.01
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,45.64,36.66
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,49.58,40.14
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,52.14,42.32
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,60.73,49.93
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,63.16,51.77
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,65.48,53.49
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,67.28,54.83
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,74.01,60.54
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,134.63,73.81
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,195.81,114.71
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,256.52,165.01
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,316.85,218.98
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,375.68,272.72
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,432.52,324.14
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,486.31,372.2
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,538.25,417.46
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,586.78,459.03
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,632.96,497.69
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,674.12,531.05
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,712.19,561.17
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,745.68,586.54
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,775.72,608.83
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,798.62,625.54
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,817.65,639.26
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,827.22,646.44
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,832.67,650.98
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,832.25,651.57
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,835.6,654.86
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,820.98,644.92
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,802.58,632.44
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,770.74,612.36
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,735.71,589.33
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,682.55,551.32
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,627.27,509.66
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,549.89,450.23
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,466.68,380.55
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,322.38,235.98
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,133.63,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,8.54,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,19.45,8.25
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,30.61,21.85
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,37.04,28.34
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,43.46,34.47
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,47.96,38.61
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,57.06,46.78
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,60.05,49.32
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,63.02,51.78
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,65.79,53.91
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,68.49,55.95
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,69.64,56.7
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,77.2,63.13
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,135.75,76.49
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,201.73,122.47
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,259.38,170.56
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,316.84,222.29
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,372.49,273.29
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,427.01,322.86
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,478.76,369.82
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,528.76,414.22
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,575.29,454.0
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,619.41,490.73
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,625.34,497.47
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,619.41,494.1
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,652.75,521.98
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,684.51,548.28
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,740.5,593.23
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,798.96,638.02
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,805.69,643.5
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,808.19,646.4
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,805.17,646.13
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,798.23,643.1
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,779.37,630.35
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,762.44,619.03
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,727.75,594.42
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,690.22,566.84
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,629.66,520.52
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,567.53,470.94
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,478.95,399.12
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,391.31,323.62
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,227.29,169.8
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,9.39,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,19.04,8.38
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,31.6,22.56
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,37.82,28.84
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,44.05,34.84
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,47.89,38.35
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,51.74,41.71
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,54.58,44.13
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,57.4,46.47
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,65.1,53.17
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,66.77,54.4
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,68.53,55.7
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,78.46,64.25
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,138.67,76.41
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,199.7,118.35
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,260.02,169.54
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,319.95,224.52
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,378.4,279.69
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,435.57,333.59
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,489.75,384.1
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,542.07,431.93
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,591.04,475.1
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,637.5,515.03
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,679.3,551.15
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,717.99,584.04
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,751.28,612.11
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,781.02,636.81
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,805.3,655.5
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,825.74,671.35
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,836.92,680.28
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,844.0,686.29
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,844.19,688.01
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,840.43,686.85
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,827.77,677.99
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,819.42,672.4
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,790.01,650.47
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,757.39,626.53
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,708.16,587.75
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,656.79,545.35
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,575.43,479.0
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,494.09,408.06
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,359.45,275.57
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,186.24,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,10.24,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,21.55,10.88
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,33.06,24.17
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,40.23,31.36
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,47.34,38.2
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,50.21,40.84
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,57.92,47.74
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,60.9,50.17
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,63.86,52.51
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,64.81,53.0
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,65.82,53.53
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,67.06,54.38
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,86.66,60.08
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,145.7,82.65
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,205.49,123.65
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,264.43,172.9
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,323.06,225.49
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,380.53,278.26
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,436.56,329.36
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,489.55,377.52
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,540.73,423.14
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,588.16,463.88
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,633.26,501.69
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,673.8,535.68
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,711.31,566.59
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,744.32,592.61
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,773.95,615.58
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,796.11,632.03
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,814.44,645.5
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,826.23,652.99
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,834.09,657.73
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,832.93,658.09
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,835.69,661.31
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,822.52,651.62
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,805.61,639.16
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,774.34,620.06
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,739.89,597.87
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,687.55,560.19
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,633.11,518.93
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,557.68,459.46
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,476.64,390.89
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,340.21,262.15
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,153.67,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,21.46,11.14
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,30.69,21.87
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,36.1,27.35
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,41.56,32.6
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,45.09,35.81
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,48.63,38.88
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,51.2,41.06
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,60.13,48.93
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,73.99,61.12
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,98.14,82.33
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,104.92,87.91
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,120.7,90.91
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,165.56,111.24
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,212.1,143.77
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,259.24,176.09
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,321.78,225.91
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,380.8,280.99
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,438.03,334.03
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,491.59,383.52
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,543.27,430.39
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,591.96,473.0
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,638.28,512.63
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,680.13,548.57
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,718.94,581.43
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,753.04,609.17
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,783.74,633.35
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,807.97,652.21
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,828.37,668.31
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,842.24,679.88
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,852.1,688.67
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,854.17,692.41
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,852.28,693.34
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,841.16,686.32
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,826.27,676.46
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,799.13,657.55
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,769.0,635.64
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,731.0,605.39
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,682.82,566.46
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,606.86,504.67
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,530.9,438.41
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,399.83,313.31
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,255.22,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,10.24,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,20.27,10.56
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,29.72,20.98
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,34.74,25.99
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,39.82,30.78
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,43.42,34.03
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,47.02,37.13
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,55.02,44.09
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,58.01,46.45
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,60.42,48.25
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,62.73,49.94
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,64.51,51.26
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,79.93,50.57
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,140.51,75.27
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,201.47,117.79
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,261.29,167.77
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,320.69,220.75
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,379.31,274.16
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,435.83,325.14
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,488.87,372.7
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,540.04,417.65
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,587.47,457.75
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,632.44,494.81
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,672.95,528.38
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,710.42,558.93
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,743.2,585.43
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,772.54,608.68
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,795.26,625.36
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,814.19,639.38
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,824.99,647.94
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,831.82,653.84
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,831.78,654.89
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,827.9,653.34
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,823.24,650.23
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,806.99,638.64
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,777.78,619.16
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,745.44,596.69
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,697.25,561.24
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,646.98,522.36
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,567.79,461.68
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,488.48,396.36
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,370.29,287.71
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,226.7,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,11.1,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,20.2,10.85
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,32.29,23.36
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,38.48,29.43
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,44.66,35.22
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,48.02,38.22
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,51.41,41.11
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,54.22,43.37
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,57.0,45.54
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,65.96,53.15
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,68.51,55.01
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,70.19,56.2
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,87.2,55.5
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,146.82,80.72
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,207.0,122.86
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,266.04,171.99
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,324.73,223.84
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,382.03,274.66
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,438.24,323.66
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,491.64,370.58
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,543.22,414.88
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,590.94,454.25
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,636.12,490.52
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,677.02,523.45
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,714.91,553.44
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,746.94,577.73
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,775.43,598.65
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,799.05,615.97
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,818.94,630.8
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,830.77,640.14
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,838.67,646.94
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,838.51,647.94
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,834.46,646.27
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,828.01,642.05
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,809.9,629.56
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,779.99,611.72
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,746.93,591.03
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,694.76,555.59
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,640.51,516.62
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,567.86,461.66
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,489.7,397.7
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,362.0,283.55
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,219.48,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,88.5,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,11.95,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,22.53,12.69
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,32.35,22.91
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,38.13,28.5
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,43.93,33.83
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,47.77,37.21
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,51.6,40.43
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,54.05,42.33
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,56.48,44.15
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,65.25,51.45
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,67.47,53.0
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,69.17,54.19
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,88.54,53.84
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,148.99,79.63
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,209.95,121.81
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,270.47,171.52
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,330.65,223.89
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,389.06,275.61
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,445.58,324.96
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,498.86,371.16
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,550.22,414.61
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,597.87,454.27
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,642.93,490.99
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,683.38,523.35
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,720.74,552.71
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,752.65,576.61
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,781.0,597.17
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,803.56,614.26
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,822.33,628.8
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,833.22,636.97
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,840.14,642.55
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,839.17,643.21
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,842.41,646.9
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,826.91,636.18
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,807.67,622.9
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,776.87,605.46
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,742.91,585.09
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,690.19,549.1
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,642.6,515.08
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,562.42,454.59
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,482.96,390.14
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,354.52,277.56
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,212.89,10.55
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,84.47,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
