Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,12.8,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,23.08,13.41
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,33.65,24.12
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,39.57,29.88
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,45.47,35.38
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,53.96,42.91
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,58.33,46.58
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,60.86,48.52
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,63.39,50.39
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,65.02,51.44
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,66.64,52.47
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,67.8,53.1
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,97.1,60.12
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,155.96,86.1
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,215.45,127.36
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,274.12,175.32
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,332.49,225.72
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,388.96,275.14
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,444.31,322.96
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,496.85,368.15
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,547.56,410.77
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,594.4,449.43
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,638.7,485.21
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,678.45,516.89
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,715.18,545.74
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,746.02,568.77
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,773.33,588.65
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,795.43,605.88
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,813.8,620.72
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,827.15,631.05
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,829.68,634.03
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,827.32,634.52
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,821.04,632.41
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,803.87,621.79
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,783.01,608.58
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,755.41,592.68
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,720.14,570.54
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,664.65,531.32
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,607.55,489.15
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,526.23,427.21
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,445.55,361.57
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,321.73,253.61
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,186.27,36.61
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,70.81,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,6.83,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,12.46,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,25.92,16.08
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,39.19,29.2
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,50.93,40.24
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,59.88,48.5
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,64.76,52.76
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,69.59,56.8
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,73.0,59.56
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,76.36,62.21
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,77.46,62.72
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,78.62,63.29
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,79.64,63.86
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,108.66,70.76
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,162.93,95.9
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,218.75,135.19
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,274.73,181.3
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,330.96,230.0
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,384.08,276.3
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,441.41,325.59
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,493.13,370.71
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,543.19,413.5
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,589.99,451.99
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,634.57,487.78
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,674.29,520.14
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,711.12,549.81
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,742.44,575.26
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,770.41,597.79
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,793.01,616.14
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,811.96,632.11
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,827.99,644.97
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,833.26,650.32
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,831.87,651.45
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,826.56,649.92
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,811.68,640.63
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,793.15,628.84
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,761.18,606.57
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,731.9,585.8
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,680.0,547.41
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,626.42,506.25
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,546.3,444.46
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,466.83,379.29
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,344.21,273.22
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,211.16,67.54
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,81.89,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,10.24,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,18.63,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,27.38,17.25
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,38.37,28.12
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,45.64,35.05
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,52.81,41.62
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,56.1,44.44
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,59.45,47.17
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,66.32,53.0
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,89.49,72.97
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,98.8,80.66
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,108.02,88.21
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,116.44,94.99
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,125.08,97.42
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,145.83,113.63
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,167.46,130.32
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,175.66,136.66
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,183.92,143.1
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,273.73,208.49
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,400.12,304.13
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,431.22,330.89
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,457.11,352.92
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,485.85,375.73
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,513.89,397.48
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,492.51,381.74
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,454.77,353.01
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,526.47,409.89
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,604.66,470.9
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,670.79,523.32
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,744.39,580.71
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,726.91,568.44
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,704.22,552.68
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,630.62,498.25
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,542.82,432.16
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,473.5,379.18
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,385.2,310.35
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,356.49,289.47
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,326.94,267.2
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,291.74,239.49
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,255.45,210.11
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,210.94,173.34
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,165.54,134.46
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,102.96,79.01
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,18.65,2.41
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,8.54,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,7.68,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,14.07,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,26.26,16.62
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,37.5,27.65
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,44.42,34.21
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,51.26,40.43
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,54.68,43.37
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,58.14,46.2
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,66.14,53.03
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,68.82,55.11
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,69.55,55.46
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,70.36,55.88
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,71.36,56.47
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,98.46,58.36
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,164.47,93.27
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,223.17,135.93
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,281.75,185.7
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,340.08,237.94
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,396.71,289.03
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,452.04,338.36
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,504.47,384.73
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,555.15,428.56
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,602.41,468.0
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,647.45,504.66
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,687.56,537.26
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,724.69,566.87
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,758.32,592.19
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,788.75,613.78
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,811.75,631.45
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,831.01,646.55
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,843.95,656.26
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,853.03,663.38
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,853.54,665.16
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,858.5,670.55
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,848.91,664.52
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,835.52,655.89
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,807.78,637.28
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,776.83,615.61
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,732.72,582.34
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,686.3,545.71
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,611.66,490.36
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,536.57,430.68
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,417.5,330.36
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,293.02,143.72
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,123.66,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,8.11,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,15.74,0.0
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,25.89,16.42
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,35.87,26.15
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,42.09,32.02
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,48.25,37.59
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,51.78,40.61
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,60.25,47.86
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,63.05,49.99
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,65.82,52.04
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,67.31,52.95
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,68.79,53.84
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,69.82,54.45
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,99.18,57.1
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,165.94,93.21
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,224.71,136.0
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,282.59,184.55
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,340.26,235.18
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,396.51,284.72
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,450.87,331.72
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,502.14,375.53
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,551.71,416.71
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,596.98,452.66
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,639.76,485.49
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,678.38,515.4
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,714.08,542.44
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,744.3,563.86
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,777.11,586.3
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,798.72,602.36
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,816.6,616.07
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,827.9,625.46
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,835.32,632.42
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,802.67,612.66
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,770.69,593.42
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,752.48,583.99
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,730.93,571.89
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,733.12,576.6
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,731.94,578.43
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,681.71,542.81
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,629.68,504.63
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,550.84,445.56
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,472.36,382.72
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,354.66,283.24
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,231.34,126.2
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,88.84,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,8.11,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,15.73,0.0
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,25.47,16.38
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,35.07,25.73
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,40.95,31.31
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,46.79,36.61
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,55.28,44.09
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,59.53,47.61
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,61.99,49.55
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,64.42,51.43
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,66.31,52.7
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,68.17,53.93
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,69.22,54.68
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,109.9,65.39
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,168.89,96.04
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,228.37,140.16
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,286.94,189.57
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,345.28,240.82
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,401.85,290.8
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,457.2,338.81
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,509.47,383.97
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,559.94,426.54
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,606.78,464.54
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,651.15,499.62
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,691.03,531.36
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,727.94,560.31
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,759.29,583.67
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,787.2,603.46
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,809.43,619.65
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,827.97,633.42
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,838.76,641.96
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,853.75,653.68
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,853.14,655.6
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,848.58,655.04
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,833.49,645.95
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,814.67,634.32
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,784.1,614.62
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,756.12,596.24
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,705.03,559.36
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,652.15,519.84
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,575.28,463.34
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,498.71,402.98
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,379.37,303.42
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,255.97,152.54
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,99.71,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,10.67,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,19.39,2.29
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,31.29,21.07
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,45.82,34.74
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,53.19,41.7
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,60.47,48.29
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,59.73,47.57
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,59.51,47.18
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,89.11,72.91
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,130.58,108.47
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,89.75,72.53
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,68.22,53.52
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,69.26,54.16
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,112.79,65.64
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,171.51,96.37
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,231.07,140.65
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,290.5,191.42
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,349.62,244.25
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,406.57,295.24
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,462.42,344.54
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,515.61,391.39
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,566.94,435.7
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,614.42,475.13
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,659.39,511.6
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,699.95,544.84
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,737.47,575.21
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,769.57,601.12
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,798.17,622.9
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,820.79,639.87
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,839.61,654.23
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,848.37,661.45
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,861.13,671.8
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,860.53,672.15
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,855.96,669.84
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,839.0,658.65
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,818.31,644.81
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,787.62,624.75
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,753.74,601.84
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,706.73,567.4
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,652.29,526.47
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,574.81,467.31
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,497.63,404.76
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,376.78,302.21
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,253.65,159.72
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,97.67,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,10.24,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,18.65,3.77
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,30.18,20.05
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,43.88,32.8
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,50.9,39.36
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,57.81,45.57
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,61.26,48.52
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,64.73,51.37
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,93.29,75.94
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,134.25,110.72
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,153.12,126.15
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,163.88,134.58
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,114.45,92.28
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,116.19,68.54
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,173.28,99.83
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,231.08,143.1
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,288.14,190.99
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,345.17,240.55
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,400.13,288.59
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,453.82,334.62
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,504.86,378.16
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,554.31,419.35
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,599.94,455.79
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,643.16,489.41
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,681.81,519.72
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,717.58,547.31
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,747.02,570.23
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,773.03,590.45
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,793.51,605.56
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,810.31,617.98
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,818.83,624.97
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,823.46,629.46
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,819.71,629.04
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,817.4,629.84
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,799.76,618.86
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,778.67,605.5
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,744.82,583.53
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,708.13,558.96
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,653.05,519.12
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,596.24,476.66
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,516.31,416.44
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,436.52,352.89
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,320.68,255.7
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,205.99,134.11
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,73.86,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,10.67,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,19.63,5.71
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,32.93,22.31
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,46.29,34.67
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,55.22,42.84
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,63.97,50.58
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,72.05,57.52
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,77.21,61.75
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,99.37,80.68
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,133.96,109.96
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,147.41,120.75
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,160.68,131.3
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,132.52,107.08
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,101.23,76.79
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,113.1,86.01
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,125.09,95.22
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,134.51,102.48
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,144.21,109.98
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,150.9,114.91
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,157.76,119.99
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,148.4,112.61
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,138.59,104.88
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,139.38,105.31
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,140.2,105.77
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,238.0,182.34
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,339.57,260.33
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,351.18,268.95
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,363.3,278.21
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,367.43,281.95
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,371.53,285.76
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,380.07,293.3
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,404.82,313.03
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,403.54,313.68
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,401.45,313.94
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,427.35,336.3
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,469.92,370.86
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,438.08,348.26
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,404.97,324.46
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,369.95,298.21
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,333.54,270.06
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,280.75,227.78
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,227.76,183.64
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,146.99,115.03
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,77.66,48.75
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,26.72,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.13,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,9.03,2.06
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,13.98,6.58
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,20.18,12.18
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,26.4,17.74
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,32.62,23.18
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,38.86,28.54
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,42.2,31.36
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,45.55,34.16
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,69.78,54.99
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,92.28,74.11
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,65.22,50.72
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,36.48,24.59
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,68.21,50.5
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,98.89,75.15
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,112.11,85.63
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,125.45,96.18
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,172.39,133.16
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,220.54,170.65
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,228.31,176.48
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,236.23,182.53
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,217.57,167.63
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,197.74,151.89
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,252.3,194.2
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,306.66,235.37
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,318.25,243.97
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,330.45,253.21
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,319.94,245.52
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,308.6,237.36
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,320.75,247.53
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,333.58,258.16
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,270.88,210.34
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,191.39,148.7
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,153.76,119.48
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,115.72,89.21
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,102.04,78.68
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,88.25,67.81
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,73.79,56.08
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,59.15,44.01
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,44.28,31.61
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,30.57,19.97
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,19.38,10.28
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,8.22,0.24
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,4.27,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
