Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.85,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.64,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,4.51,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,7.39,0.91
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,10.27,3.57
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,13.16,6.2
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,68.01,55.13
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,114.09,95.32
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,77.26,62.64
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,34.74,25.06
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,59.33,46.44
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,83.24,66.87
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,98.61,79.68
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,114.05,88.3
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,107.1,82.27
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,99.69,75.96
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,140.05,108.03
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,180.82,139.93
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,199.82,154.19
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,219.49,168.9
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,263.21,202.01
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,312.76,238.93
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,377.03,285.96
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,446.43,335.52
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,455.97,342.12
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,464.33,348.32
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,621.11,463.16
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,774.22,569.01
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,793.6,581.49
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,809.33,593.26
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,820.2,602.95
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,823.17,607.69
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,818.7,608.92
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,810.5,607.8
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,791.81,599.12
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,769.67,587.86
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,733.91,566.1
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,695.29,541.86
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,641.55,505.67
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,585.95,466.45
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,502.75,405.28
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,426.79,345.97
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,319.96,256.84
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,217.52,155.36
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,75.57,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,11.52,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,22.35,10.8
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,30.53,21.02
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,38.73,28.94
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,36.96,27.61
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,42.19,32.34
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,43.85,33.73
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,45.52,35.06
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,73.9,60.11
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,100.15,83.0
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,136.12,114.13
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,160.08,134.54
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,135.29,112.74
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,96.02,74.93
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,114.81,90.19
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,133.76,105.43
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,195.68,155.08
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,252.75,200.62
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,324.33,254.64
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,424.64,334.08
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,453.43,360.47
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,478.01,382.88
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,451.34,362.86
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,408.73,328.76
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,299.07,240.91
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,179.71,143.15
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,195.76,156.53
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,212.46,170.4
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,206.23,165.85
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,199.85,161.2
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,183.4,147.84
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,166.56,134.13
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,114.91,91.49
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,64.79,49.49
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,93.24,73.94
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,125.55,101.79
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,112.03,90.77
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,98.41,79.54
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,83.61,66.97
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,68.62,54.07
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,53.39,40.85
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,37.8,27.11
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,25.2,15.83
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,13.18,4.54
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,6.83,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,10.24,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,21.82,11.54
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,30.11,21.39
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,38.36,29.38
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,42.74,33.63
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,47.15,37.7
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,49.38,39.55
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,57.59,46.72
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,60.53,49.12
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,63.35,51.38
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,63.96,51.64
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,64.52,51.88
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,65.88,52.83
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,120.57,64.49
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,183.62,103.48
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,247.23,154.99
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,311.06,212.18
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,374.27,270.37
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,436.95,327.87
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,497.8,382.54
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,554.67,433.2
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,609.5,480.85
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,660.43,523.36
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,708.75,562.62
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,752.77,598.52
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,793.55,631.21
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,829.36,657.97
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,861.5,681.53
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,887.51,700.61
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,909.5,716.84
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,924.63,728.59
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,935.55,737.51
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,939.46,740.86
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,939.2,741.41
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,929.67,735.85
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,916.18,727.58
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,891.96,711.53
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,864.39,693.15
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,822.57,662.09
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,778.55,628.01
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,719.76,584.07
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,651.87,529.86
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,543.73,440.21
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,439.41,330.89
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,187.19,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,11.1,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,23.66,13.36
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,31.39,22.34
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,39.11,29.75
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,43.87,34.21
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,48.63,38.45
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,51.9,41.19
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,55.14,43.8
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,57.44,45.6
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,67.14,53.89
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,69.59,55.63
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,71.91,57.25
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,73.41,58.38
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,129.71,71.0
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,192.05,109.92
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,254.55,159.76
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,316.6,214.16
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,378.17,269.46
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,437.16,321.86
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,494.73,371.78
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,549.75,419.09
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,602.77,463.51
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,651.58,502.81
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,697.65,538.95
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,739.69,572.09
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,778.55,602.28
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,811.55,627.02
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,840.87,648.42
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,863.71,666.64
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,882.6,682.34
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,892.91,690.95
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,899.1,696.94
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,898.87,699.96
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,894.65,700.39
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,889.62,699.38
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,871.76,689.21
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,842.28,671.83
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,809.52,651.64
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,760.47,617.34
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,709.09,580.01
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,641.92,529.41
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,568.42,470.48
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,456.5,375.9
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,349.89,269.89
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,138.81,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,11.95,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,23.2,13.65
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,31.87,23.17
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,40.43,31.4
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,45.35,36.11
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,54.73,44.67
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,58.1,47.5
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,61.46,50.2
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,63.83,52.07
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,66.17,53.86
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,67.6,54.74
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,69.0,55.58
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,79.32,64.46
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,136.97,78.33
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,197.82,117.39
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,259.11,166.66
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,319.51,219.23
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,379.52,272.18
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,437.23,322.49
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,493.76,370.27
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,547.71,415.34
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,599.77,457.46
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,648.31,494.7
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,694.4,528.84
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,735.56,559.99
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,773.62,588.32
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,806.85,611.5
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,836.59,631.4
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,859.46,647.24
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,878.46,660.67
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,890.52,671.13
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,898.56,679.17
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,899.19,681.06
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,895.89,680.58
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,891.5,680.27
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,874.23,671.25
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,845.68,653.16
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,813.85,632.54
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,765.04,599.99
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,713.92,564.63
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,647.56,519.66
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,574.96,466.08
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,462.52,375.79
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,355.42,274.8
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,141.43,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,13.23,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,25.67,15.74
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,35.43,25.95
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,44.99,34.98
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,50.41,39.99
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,55.78,44.72
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,60.05,48.28
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,64.21,51.63
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,66.35,53.24
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,74.84,60.38
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,76.95,61.77
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,79.0,63.11
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,79.57,63.41
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,137.89,78.6
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,197.27,117.42
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,257.26,165.79
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,316.12,217.02
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,379.02,272.24
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,434.97,321.69
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,489.79,369.16
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,541.65,413.75
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,591.81,455.88
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,637.76,493.99
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,681.25,529.41
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,720.57,560.65
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,756.97,589.13
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,787.02,611.56
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,820.7,634.95
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,842.71,652.2
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,860.94,667.0
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,871.05,675.25
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,877.18,680.92
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,874.78,680.38
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,868.43,677.26
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,851.48,666.77
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,836.77,658.08
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,804.52,636.51
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,769.28,612.47
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,717.37,575.62
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,663.56,536.18
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,587.31,478.83
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,510.95,418.29
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,398.83,325.7
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,291.67,226.45
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,143.7,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.41,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,28.55,18.11
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,39.47,29.09
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,52.96,41.48
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,49.91,38.97
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,58.19,46.3
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,80.12,65.39
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,101.45,83.57
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,124.76,103.3
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,140.05,115.87
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,152.19,125.62
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,164.0,135.0
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,177.84,145.99
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,199.25,154.5
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,216.31,166.92
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,233.69,180.0
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,216.61,167.19
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,199.08,153.89
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,264.82,204.2
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,341.76,262.81
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,352.69,271.48
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,362.79,279.5
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,509.88,393.83
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,677.7,521.62
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,660.35,507.12
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,621.11,476.11
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,549.59,421.44
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,464.47,355.63
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,493.43,379.07
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,523.16,402.7
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,564.02,434.58
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,589.21,455.16
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,724.44,560.68
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,849.9,653.46
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,832.33,641.48
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,811.24,628.1
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,777.09,605.2
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,740.02,579.87
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,687.41,542.54
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,632.88,502.69
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,554.5,445.58
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,474.09,383.64
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,367.6,297.0
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,267.1,205.99
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,132.85,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,16.48,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,32.24,21.44
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,45.65,34.31
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,58.96,46.5
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,67.83,54.47
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,76.48,61.98
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,74.38,59.77
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,78.92,63.29
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,89.47,72.0
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,99.91,80.51
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,130.69,106.09
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,160.15,130.12
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,170.84,132.41
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,184.14,142.07
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,193.33,148.6
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,202.41,155.2
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,222.03,170.18
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,236.29,181.03
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,297.94,227.02
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,365.38,277.29
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,402.46,305.61
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,443.05,336.77
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,492.92,374.38
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,545.63,413.96
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,495.39,376.91
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,441.3,336.09
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,463.85,354.15
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,487.1,372.51
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,669.85,513.6
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,837.85,637.94
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,838.59,638.65
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,829.12,633.53
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,821.11,630.64
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,809.34,625.19
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,785.71,610.14
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,758.58,592.59
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,713.01,561.56
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,672.21,533.62
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,617.75,494.7
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,562.26,453.61
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,482.68,392.68
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,404.42,330.01
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,293.8,238.4
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,202.83,157.38
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,100.4,0.69
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,15.16,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,29.51,19.13
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,46.63,34.91
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,63.69,50.28
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,78.51,63.38
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,92.99,75.86
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,95.24,77.34
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,95.5,77.03
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,85.9,68.41
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,74.79,58.57
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,79.34,62.13
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,77.04,59.86
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,89.58,58.05
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,148.59,82.03
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,214.68,127.7
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,274.1,175.95
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,333.21,227.82
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,392.05,280.32
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,448.92,330.31
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,505.19,378.82
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,559.11,425.03
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,611.26,468.78
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,659.72,508.83
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,705.95,546.4
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,747.17,579.24
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,785.32,609.19
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,818.66,633.74
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,848.55,655.85
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,872.93,675.22
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,893.52,692.06
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,902.47,699.38
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,907.29,703.98
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,907.44,706.59
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,913.14,713.42
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,901.08,706.43
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,885.21,696.85
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,856.29,677.82
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,824.11,656.17
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,780.47,625.48
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,734.41,592.01
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,670.16,543.47
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,600.11,488.3
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,495.56,402.44
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,395.41,311.79
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,199.37,34.41
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,13.37,0.0
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,27.15,17.99
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,35.24,25.94
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,43.19,33.37
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,47.99,37.7
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,52.73,41.79
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,61.82,49.6
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,66.04,52.96
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,68.15,54.51
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,70.23,56.02
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,73.4,58.46
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,76.4,60.75
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,92.17,59.27
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,151.68,85.08
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,212.83,128.55
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,273.82,179.23
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,337.84,234.78
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,395.38,285.64
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,450.96,334.48
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,503.67,379.78
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,555.35,422.76
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,604.29,462.38
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,650.81,499.2
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,692.55,531.56
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,730.97,561.63
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,766.44,589.07
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,793.1,608.64
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,815.75,624.89
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,834.1,638.82
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,848.71,650.3
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,862.97,661.74
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,868.28,667.05
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,864.11,666.62
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,856.16,663.72
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,832.75,648.83
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,805.79,631.43
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,549.17,439.64
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,249.58,199.85
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,443.77,361.58
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,612.82,495.03
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,535.69,436.01
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,459.78,376.26
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,354.37,288.23
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,254.48,199.69
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,132.03,34.71
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,18.13,3.66
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,35.12,24.15
