Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,44.11,32.84
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,55.6,43.27
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,61.3,48.36
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,66.92,53.16
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,63.63,49.95
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,66.6,52.15
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,68.71,53.67
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,70.79,55.13
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,68.75,53.11
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,76.38,59.28
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,96.29,58.74
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,157.33,85.73
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,218.31,128.36
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,280.24,179.27
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,341.37,233.21
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,402.06,287.43
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,460.9,339.06
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,518.75,388.67
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,573.92,435.59
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,627.19,479.81
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,676.88,520.38
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,724.15,558.25
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,766.32,591.42
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,805.32,620.9
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,840.25,646.2
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,871.69,669.0
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,896.49,686.9
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,917.37,702.12
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,929.52,711.32
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,937.54,717.81
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,939.02,721.06
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,936.46,721.65
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,925.57,715.09
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,910.86,705.97
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,884.89,690.05
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,865.15,678.32
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,820.59,647.48
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,773.6,614.44
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,705.39,564.85
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,636.46,511.84
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,529.81,426.17
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,436.75,343.31
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,221.34,82.06
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,13.73,2.87
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,28.01,19.0
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,34.53,25.43
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,44.66,34.77
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,49.21,38.83
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,53.73,42.69
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,56.77,45.1
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,59.77,47.4
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,61.82,48.93
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,71.86,57.39
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,74.07,58.87
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,76.14,60.23
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,100.11,60.57
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,162.76,89.61
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,225.31,134.37
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,287.82,186.07
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,349.35,239.83
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,410.34,293.32
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,468.94,343.6
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,525.91,391.05
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,580.2,435.73
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,632.52,477.61
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,680.56,514.25
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,725.9,547.85
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,767.11,578.78
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,805.2,606.62
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,837.34,627.88
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,865.86,646.7
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,889.33,663.47
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,908.97,677.85
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,920.31,686.89
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,927.61,693.5
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,927.12,696.04
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,932.33,702.71
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,918.09,694.99
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,900.0,684.91
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,870.88,667.19
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,838.44,646.8
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,790.02,613.83
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,745.97,583.01
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,674.34,534.52
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,602.56,482.55
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,494.12,398.09
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,389.88,309.27
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,201.22,89.32
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,16.12,5.29
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,32.73,22.93
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,41.36,31.19
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,49.85,38.96
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,68.81,55.72
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,90.32,74.29
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,83.77,68.09
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,80.71,64.95
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,74.55,59.29
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,75.93,60.15
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,77.21,60.92
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,78.47,61.67
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,103.92,62.69
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,163.73,91.81
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,223.41,134.63
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,289.91,188.86
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,348.43,239.59
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,406.67,290.43
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,462.97,338.56
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,518.07,384.49
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,570.1,427.53
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,620.35,468.15
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,666.31,503.91
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,709.7,536.94
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,749.15,567.14
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,785.64,594.77
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,814.92,614.98
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,840.61,632.42
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,869.72,654.29
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,887.16,668.3
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,891.16,672.36
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,890.7,673.66
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,886.42,673.27
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,884.55,674.76
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,865.34,663.3
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,842.57,649.48
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,808.77,628.34
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,772.01,604.68
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,717.44,566.59
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,660.93,526.06
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,583.6,469.95
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,503.26,408.6
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,396.67,322.49
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,295.36,234.68
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,154.41,75.92
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,18.96,8.0
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,36.45,25.98
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,54.36,42.44
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,71.78,58.19
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,85.88,70.66
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,99.66,82.53
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,118.55,98.6
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,136.61,113.68
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,97.25,79.34
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,53.92,41.52
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,92.88,74.96
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,128.7,105.13
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,136.78,106.53
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,145.49,113.01
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,163.56,126.88
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,182.3,141.23
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,135.12,103.45
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,84.1,62.47
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,115.59,87.47
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,147.4,112.47
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,149.63,114.2
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,151.9,116.01
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,149.47,113.88
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,146.92,111.68
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,145.93,110.94
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,144.86,110.17
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,304.1,236.18
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,483.36,373.3
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,542.73,420.32
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,620.23,480.6
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,516.35,401.6
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,405.75,316.04
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,427.28,334.56
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,430.68,339.2
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,308.54,243.84
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,186.92,146.33
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,478.46,387.18
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,741.67,591.55
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,687.81,550.94
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,632.05,509.58
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,550.35,447.64
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,476.55,389.28
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,371.48,302.55
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,271.73,215.63
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,144.87,77.19
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.85,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,5.74,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,10.68,3.55
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,17.7,9.9
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,24.74,16.21
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,32.62,23.22
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,40.52,30.15
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,67.91,53.95
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,93.22,75.57
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,111.81,91.11
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,130.05,106.14
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,124.64,101.01
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,118.75,95.56
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,116.82,89.53
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,114.83,87.72
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,68.29,49.98
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,19.1,9.93
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,165.89,126.91
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,306.75,236.53
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,327.35,252.57
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,348.71,269.35
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,363.24,280.89
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,377.73,292.35
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,415.46,321.25
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,454.41,350.97
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,412.05,318.73
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,369.95,286.28
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,246.39,190.91
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,113.43,85.59
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,65.42,47.3
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,18.26,9.2
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,100.87,76.26
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,190.2,147.93
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,153.77,119.22
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,117.1,90.02
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,80.17,60.25
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,45.58,32.05
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,240.34,196.64
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,454.3,371.16
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,383.06,314.12
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,332.5,273.02
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,277.66,228.58
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,222.72,182.71
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,167.06,134.79
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,109.2,84.12
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,44.17,21.52
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,5.97,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,22.67,11.72
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,38.72,27.51
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,55.72,42.93
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,72.33,57.79
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,87.56,71.02
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,102.39,83.6
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,110.72,90.34
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,121.91,99.39
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,127.63,103.69
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,126.02,101.77
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,150.44,121.68
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,166.5,134.4
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,196.85,144.7
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,234.81,170.87
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,269.19,192.26
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,307.33,219.07
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,353.93,256.16
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,405.84,297.94
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,454.61,335.95
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,517.12,385.22
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,568.19,426.78
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,616.98,465.4
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,661.35,499.77
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,707.88,534.5
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,709.44,533.85
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,691.95,519.1
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,768.76,576.85
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,839.42,627.54
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,859.66,640.79
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,876.17,651.97
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,878.4,654.08
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,882.3,657.6
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,877.4,655.36
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,868.72,650.81
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,849.97,639.99
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,827.75,626.91
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,793.07,604.84
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,755.49,580.5
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,701.76,544.53
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,646.1,506.17
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,564.17,447.96
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,490.38,392.99
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,388.14,311.68
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,290.86,229.37
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,156.59,94.71
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.23,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,4.51,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,6.57,0.16
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,8.63,2.0
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,10.7,3.82
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,15.67,8.16
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,20.64,12.44
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,19.41,11.31
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,18.19,10.19
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,28.16,18.74
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,38.15,27.21
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,34.02,22.37
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,29.88,18.92
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,43.23,29.72
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,56.62,40.44
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,81.23,60.19
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,105.15,79.24
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,98.83,74.1
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,92.41,68.92
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,149.21,114.03
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,206.92,159.27
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,198.88,152.97
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,190.46,146.5
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,149.74,114.49
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,108.05,81.39
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,129.31,98.51
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,151.14,116.0
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,148.3,113.83
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,145.39,111.65
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,169.01,130.74
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,193.91,150.8
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,103.96,79.32
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,19.87,10.77
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,31.47,20.44
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,43.09,30.14
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,25.62,15.77
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,8.24,1.28
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.0,0.25
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,5.76,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,4.52,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.46,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.4,1.0
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.05,2.48
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,23.52,15.37
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,38.06,28.15
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,56.4,44.17
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,74.77,60.05
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,81.16,65.27
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,87.5,70.41
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,112.21,87.35
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,136.97,107.29
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,78.94,59.55
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,63.77,46.92
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,110.78,85.16
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,122.12,94.03
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,133.73,103.14
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,92.88,70.14
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,50.89,36.02
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,60.11,43.53
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,69.32,51.04
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,100.23,76.29
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,131.58,101.89
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,195.85,153.89
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,263.11,207.75
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,217.63,171.58
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,171.17,134.41
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,227.48,180.54
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,305.84,243.76
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,225.79,179.79
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,163.19,129.04
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,103.79,80.73
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,48.08,34.67
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,43.48,31.03
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,38.88,27.34
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,33.47,22.85
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,28.06,18.32
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,22.67,13.78
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,17.29,9.16
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,12.33,4.82
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.39,0.48
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,6.56,0.0
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,11.51,4.49
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,17.7,10.19
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,23.91,15.86
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,30.55,21.78
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,37.2,27.61
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,35.55,25.99
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,33.91,24.38
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,38.5,28.24
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,43.1,32.08
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,92.68,74.61
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,137.52,112.18
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,79.14,59.55
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.34
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,119.55,91.63
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,218.68,169.55
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,146.13,112.27
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,65.9,48.11
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,169.25,130.5
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,269.04,207.72
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,334.33,257.55
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,405.79,311.68
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,369.83,284.4
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,328.54,252.97
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,246.2,190.04
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,154.25,118.23
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,195.55,151.07
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,238.52,184.72
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,211.03,163.37
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,182.84,141.48
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,191.83,148.94
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,201.37,156.81
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,177.2,138.16
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,152.63,119.03
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,76.61,57.7
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,7.43,0.55
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.01,0.24
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,3.7,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.64,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,13.53,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,27.34,17.43
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,41.26,30.82
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,50.81,39.76
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,57.67,46.01
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,77.39,63.41
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,105.21,87.51
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,114.65,95.04
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,125.01,103.23
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,143.17,118.11
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,167.88,138.26
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,175.14,143.59
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,185.78,151.74
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,191.4,148.19
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,211.43,163.01
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,219.92,150.77
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,311.02,208.42
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,370.17,260.16
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,428.88,311.21
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,485.29,358.7
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,540.46,403.61
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,567.72,426.9
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,576.23,433.98
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,653.66,493.89
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,732.84,554.81
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,721.17,544.3
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,682.12,514.27
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,624.07,471.74
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,553.84,419.39
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,744.66,564.76
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,907.05,679.31
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,775.5,587.45
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,594.71,454.57
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,615.57,473.72
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,634.61,490.24
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,445.07,349.02
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,253.54,199.07
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,579.11,460.41
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,838.55,647.99
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,795.95,616.52
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,757.26,590.3
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,689.12,543.72
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,620.7,494.43
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,523.62,419.84
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,429.69,342.38
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,276.07,195.48
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,79.69,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,26.54,16.83
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.11,27.94
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,43.41,33.04
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,48.82,37.97
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,52.68,41.24
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,61.56,48.77
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,62.46,49.19
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,63.49,49.7
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,64.99,50.69
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,75.16,59.12
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,76.31,59.65
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,77.36,60.13
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,132.54,71.71
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,195.71,110.31
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,258.66,159.64
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,321.75,213.62
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,383.78,268.61
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,445.12,322.82
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,504.07,373.63
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,561.56,421.92
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,615.88,467.19
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,668.08,509.73
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,716.25,547.25
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,761.67,581.83
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,802.26,612.92
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,839.58,639.43
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,871.27,662.16
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,899.22,682.34
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,921.31,697.71
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,939.44,710.4
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,950.66,718.39
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,957.82,723.75
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,956.87,723.75
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,951.91,721.01
