Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,938.07,711.53
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,930.89,707.3
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,902.34,689.81
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,870.48,669.69
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,822.92,637.29
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,773.0,602.38
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,710.27,559.63
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,641.17,509.68
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,538.36,430.99
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,438.94,349.5
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,280.86,201.69
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,77.08,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,7.68,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,14.78,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,24.5,15.15
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,34.14,24.28
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,40.04,29.75
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,49.96,38.5
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,53.88,41.85
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,57.77,45.05
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,60.61,47.17
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,63.38,49.17
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,64.87,50.05
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,75.13,58.34
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,77.16,59.6
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,79.05,60.75
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,137.54,73.75
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,200.57,112.55
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,263.63,161.28
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,326.85,214.13
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,388.78,267.74
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,450.18,320.53
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,509.28,369.82
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,566.97,416.5
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,621.56,460.35
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,674.07,501.49
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,722.7,539.04
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,768.6,573.87
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,809.62,604.27
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,847.38,630.34
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,879.37,652.43
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,907.65,672.07
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,929.92,686.84
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,948.21,699.26
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,956.7,705.51
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,961.03,709.21
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,959.63,709.86
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,964.65,714.95
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,949.73,707.05
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,930.97,696.77
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,901.27,680.04
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,868.26,660.8
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,820.92,630.2
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,777.8,601.79
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,708.5,555.28
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,638.87,505.86
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,536.28,427.85
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,437.01,347.02
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,285.45,207.18
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,84.66,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,8.96,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,16.33,1.56
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,28.64,18.65
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,42.86,31.81
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,48.66,37.2
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,54.51,42.32
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,58.78,45.95
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,62.98,49.37
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,64.48,50.29
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,72.1,56.41
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,73.52,57.16
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,74.9,57.88
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,74.86,57.41
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,75.03,57.15
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,144.88,79.53
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,205.91,117.75
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,266.51,164.8
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,327.55,215.9
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,387.86,267.9
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,447.7,319.11
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,504.86,366.72
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,559.86,411.2
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,611.9,452.97
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,662.04,492.28
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,709.02,527.5
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,753.57,560.18
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,761.78,565.48
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,746.28,553.82
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,825.17,613.34
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,888.05,657.92
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,908.92,672.0
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,925.94,683.84
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,870.87,647.16
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,783.81,586.25
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,796.17,598.21
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,813.43,612.64
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,844.86,634.67
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,863.2,647.51
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,753.9,574.46
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,629.25,487.49
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,584.86,457.29
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,539.23,424.81
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,484.87,386.49
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,429.83,345.61
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,355.73,286.81
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,283.46,226.15
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,153.31,110.82
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,8.96,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,16.97,3.87
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,33.26,23.04
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,48.25,37.04
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,63.01,50.39
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,77.3,62.95
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,89.79,73.73
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,101.93,83.96
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,104.14,85.25
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,109.72,89.39
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,126.66,103.3
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,149.98,122.39
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,106.95,85.45
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,82.32,64.22
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,141.4,78.19
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,209.96,124.44
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,269.59,172.09
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,329.44,223.28
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,387.79,274.47
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,445.6,324.66
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,501.02,371.16
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,554.79,414.72
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,606.09,455.73
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,655.56,494.04
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,699.65,526.4
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,740.86,555.61
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,778.57,582.7
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,813.28,606.31
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,849.53,629.09
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,874.81,644.27
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,894.93,657.32
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,911.25,667.94
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,905.91,664.93
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,903.47,664.21
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,896.84,661.67
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,886.43,656.78
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,860.01,640.59
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,829.99,622.12
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,791.66,598.09
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,743.27,566.82
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,678.38,522.28
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,613.03,476.31
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,537.88,423.34
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,463.64,368.46
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,342.27,273.92
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,243.04,192.22
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,148.74,107.8
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,20.26,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,10.67,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,19.65,6.73
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,33.96,23.3
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,48.32,36.55
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,41.76,31.14
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,36.36,26.45
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,44.69,33.66
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,53.03,40.73
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,62.64,48.78
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,72.12,56.58
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,82.39,65.09
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,92.56,73.43
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,128.58,103.09
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,163.06,130.85
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,202.96,153.52
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,259.41,193.57
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,279.94,208.76
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,299.59,223.7
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,293.53,220.33
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,282.58,212.97
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,346.3,259.53
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,415.41,309.44
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,441.34,328.65
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,468.04,348.55
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,491.64,366.21
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,515.58,384.08
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,556.29,414.3
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,608.85,452.41
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,564.64,420.84
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,525.06,392.48
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,534.75,400.57
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,543.8,407.93
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,489.75,368.97
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,414.05,314.13
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,379.03,289.32
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,342.61,262.86
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,481.93,372.14
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,620.74,476.32
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,708.82,543.04
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,779.36,594.84
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,726.62,559.29
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,671.97,522.61
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,592.14,466.82
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,521.24,415.17
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,424.45,340.17
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,331.96,263.89
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,179.9,133.4
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,11.52,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,21.14,8.91
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,35.77,24.91
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,50.41,38.26
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,59.88,46.81
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,69.14,54.87
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,75.33,60.16
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,88.75,71.53
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,112.2,91.1
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,135.08,109.81
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,108.86,87.36
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,79.59,62.43
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,80.91,63.26
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,82.2,61.12
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,102.19,76.94
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,122.14,92.55
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,101.12,75.54
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,79.2,57.93
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,97.04,71.84
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,114.91,85.57
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,207.27,156.14
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,297.62,222.73
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,454.69,338.39
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,649.87,476.28
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,474.39,352.07
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,239.74,177.96
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,289.81,216.65
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,337.95,252.12
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,398.91,296.82
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,463.99,343.73
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,634.77,468.86
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,802.26,586.26
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,794.23,581.54
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,782.69,576.37
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,795.18,588.63
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,811.98,603.54
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,514.93,394.38
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,189.92,145.22
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,141.73,108.81
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,93.79,70.84
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,80.84,60.69
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,67.8,50.26
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,54.66,39.76
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,42.2,29.57
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,30.98,20.13
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,19.78,10.59
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,11.1,2.91
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,11.95,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.6,10.73
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.26,26.64
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,50.6,40.36
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,58.77,48.11
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,69.31,57.73
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,74.74,62.47
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,79.99,66.9
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,81.3,67.7
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,82.66,68.52
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,84.44,69.72
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,86.13,70.83
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,85.5,69.92
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,107.31,74.35
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,164.76,99.55
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,223.89,141.92
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,282.5,191.33
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,342.3,244.72
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,401.41,298.91
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,460.29,352.38
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,518.35,403.36
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,573.5,450.7
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,625.32,494.94
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,675.36,536.65
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,721.94,573.87
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,766.3,608.5
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,805.58,639.51
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,841.86,666.36
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,873.84,690.26
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,902.48,711.77
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,923.46,727.55
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,940.63,740.72
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,953.19,750.72
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,961.84,758.11
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,970.69,767.04
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,964.82,765.49
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,952.3,758.21
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,935.96,748.32
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,906.15,729.35
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,873.06,707.81
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,832.47,678.96
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,783.97,643.49
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,715.44,592.45
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,646.51,538.9
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,546.77,457.23
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,449.91,373.77
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,304.14,240.91
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,143.12,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,11.1,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,21.39,11.4
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,31.29,22.48
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,41.0,31.87
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,46.96,37.48
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,52.82,42.74
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,56.83,46.23
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,66.26,54.5
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,69.05,56.57
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,71.74,58.52
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,73.51,59.75
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,75.2,60.91
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,76.34,61.6
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,105.4,69.11
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,165.78,96.34
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,227.29,140.84
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,289.27,193.25
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,351.55,248.67
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,411.83,303.47
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,471.55,357.11
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,529.28,407.38
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,585.83,455.27
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,639.4,500.26
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,691.01,542.63
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,739.29,580.71
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,785.09,616.09
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,825.6,646.95
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,862.96,674.04
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,895.19,697.43
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,923.86,718.35
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,945.87,734.65
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,963.97,748.36
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,976.06,758.05
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,984.11,765.14
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,983.63,767.07
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,979.17,766.44
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,977.74,767.17
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,961.62,757.6
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,933.53,739.94
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,902.08,720.17
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,858.99,690.23
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,813.32,657.79
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,745.88,608.61
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,685.13,562.29
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,591.62,487.45
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,500.71,410.2
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,351.56,277.82
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,188.62,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,21.46,12.05
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,30.18,21.63
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,38.81,29.92
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,47.68,38.16
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,53.04,42.95
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,56.46,45.89
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,59.84,48.7
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,62.23,50.46
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,64.55,52.12
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,74.53,60.64
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,76.68,62.18
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,78.28,63.26
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,101.95,63.26
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,165.09,92.84
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,229.18,139.56
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,292.86,193.55
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,356.56,250.17
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,418.84,305.76
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,480.37,359.58
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,539.98,410.4
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,598.14,458.39
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,653.1,503.34
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,705.94,545.44
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,755.02,582.64
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,801.4,616.88
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,842.55,646.79
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,880.38,673.59
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,912.64,695.2
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,941.15,714.24
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,964.5,731.21
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,983.87,745.65
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,992.01,752.66
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,995.94,757.1
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,994.89,759.49
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,989.8,759.35
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,987.24,760.1
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,970.01,750.8
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,941.32,733.7
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,909.24,714.12
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,863.33,684.54
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,814.91,652.35
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,753.48,609.24
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,685.29,558.81
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,587.6,482.6
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,492.65,403.77
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,344.88,273.6
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,184.48,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,13.23,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,25.57,15.54
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,36.11,26.54
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,46.43,36.27
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,51.77,41.21
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,57.1,45.88
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,60.52,48.66
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,63.88,51.29
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,72.05,58.08
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,74.26,59.55
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,75.88,60.62
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,77.41,61.61
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,78.11,61.89
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,103.9,62.82
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,173.41,99.91
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,234.27,144.46
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,294.97,195.82
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,355.93,249.89
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,415.71,303.35
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,474.89,355.45
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,531.31,404.18
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,586.17,450.27
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,638.42,493.9
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,688.71,534.96
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,735.43,571.33
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,779.63,604.94
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,818.37,634.48
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,853.97,660.36
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,884.23,682.38
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,910.92,701.89
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,931.27,716.74
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,947.76,728.97
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,959.53,738.26
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,967.35,744.96
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,964.94,744.35
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,969.65,749.05
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,953.72,739.5
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,934.05,727.47
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,903.41,708.48
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,869.55,687.01
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,826.18,658.13
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,775.39,622.99
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,706.69,572.79
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,637.66,520.25
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,535.8,439.16
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,436.85,356.23
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,297.96,234.0
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,143.51,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,52.14,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,15.36,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,27.96,17.23
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,40.97,29.96
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,54.06,41.95
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,46.87,35.82
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,41.35,30.91
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,64.2,50.8
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,85.58,69.1
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,97.93,79.34
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,110.15,89.35
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,120.85,97.93
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,131.44,106.33
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,173.49,140.94
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,211.32,161.29
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,190.54,127.49
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,230.18,141.6
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,288.57,190.07
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,353.28,245.49
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,410.25,295.79
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,466.81,344.99
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,521.87,391.17
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,576.19,435.33
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,627.34,475.71
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,676.72,513.45
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,722.42,547.41
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,765.84,578.74
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,804.33,606.37
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,839.81,630.43
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,870.35,651.21
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,897.5,669.62
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,918.12,683.61
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,935.0,695.36
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,941.1,700.07
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,954.57,709.99
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,951.53,710.3
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,944.56,708.24
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,929.75,699.9
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,911.28,689.21
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,880.11,670.07
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,852.58,653.36
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,805.68,622.92
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,756.73,590.34
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,688.2,543.34
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,619.31,493.86
