Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,21.25,11.68
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,32.6,23.12
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,39.27,29.53
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,45.86,35.62
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,49.79,39.02
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,58.44,46.45
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,61.58,48.86
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,64.63,51.12
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,66.35,52.09
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,68.01,52.98
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,78.59,61.68
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,80.42,62.87
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,89.76,70.39
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,151.26,82.43
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,213.34,123.51
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,276.19,173.77
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,338.44,226.63
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,400.63,279.83
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,461.4,331.8
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,521.39,381.89
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,579.14,428.27
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,635.4,472.05
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,688.58,513.04
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,739.71,551.53
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,786.82,585.54
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,831.23,616.04
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,871.11,642.68
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,907.76,667.07
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,939.32,688.5
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,967.23,707.63
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,988.57,722.16
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,1005.95,734.3
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,1016.44,742.17
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,1022.85,747.65
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,1022.3,749.85
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,1017.77,749.72
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,1003.75,742.65
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,986.0,733.32
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,969.4,724.34
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,938.17,705.5
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,895.44,679.25
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,850.18,650.75
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,786.34,608.95
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,728.46,569.62
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,639.61,505.08
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,552.84,438.12
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,420.02,332.23
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,290.14,193.83
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,111.76,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,22.86,13.31
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,34.97,25.36
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,41.9,31.96
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,48.73,38.18
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,52.88,41.76
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,56.96,45.12
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,65.06,51.9
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,67.93,53.99
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,69.83,55.2
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,71.66,56.33
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,72.59,56.81
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,83.59,65.85
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,96.03,63.43
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,156.33,86.58
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,217.27,127.6
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,279.05,177.23
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,340.28,229.11
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,401.53,281.11
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,461.04,332.05
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,519.75,381.05
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,576.33,426.14
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,631.5,468.52
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,683.84,508.35
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,734.16,545.54
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,780.37,577.71
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,823.95,606.32
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,863.14,631.61
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,899.16,654.56
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,929.24,672.6
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,955.68,688.22
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,977.02,701.44
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,994.51,712.26
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,1004.21,718.82
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,1009.88,723.09
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,1008.1,724.3
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,1002.38,723.29
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,987.84,715.43
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,981.09,712.81
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,952.78,697.07
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,921.21,679.33
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,877.59,653.97
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,831.52,626.39
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,773.34,591.19
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,708.85,549.6
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,620.3,487.12
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,533.86,421.9
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,403.05,318.13
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,276.64,188.62
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,104.68,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,12.25,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,23.29,13.75
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,34.15,24.36
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,40.75,30.64
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,47.28,36.59
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,51.5,40.2
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,60.62,47.96
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,63.64,50.23
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,66.58,52.36
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,68.19,53.32
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,69.73,54.21
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,80.26,62.81
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,81.98,63.92
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,97.94,62.04
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,158.83,86.7
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,220.28,128.71
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,282.51,179.18
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,343.91,231.85
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,405.3,284.93
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,465.25,336.82
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,524.38,386.98
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,581.35,433.4
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,636.89,477.35
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,689.56,518.81
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,740.19,557.8
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,786.37,591.91
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,829.84,622.37
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,869.17,649.85
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,905.31,675.11
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,935.52,696.38
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,962.06,715.26
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,982.47,729.43
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,998.95,741.09
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,1008.61,748.73
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,1014.26,753.91
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,966.75,724.06
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,910.65,688.31
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,954.56,720.14
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,986.14,742.86
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,957.68,725.55
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,925.97,706.74
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,880.09,677.99
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,831.86,646.97
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,774.2,607.96
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,710.08,562.52
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,619.94,495.34
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,531.94,426.0
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,402.03,320.61
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,277.81,194.58
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,104.5,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,6.4,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.0,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,29.39,18.9
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,46.37,34.83
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,58.98,46.42
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.67,57.75
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,39.32,29.19
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,9.88,3.09
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,11.95,4.87
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,14.03,6.63
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,43.45,32.09
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,78.96,62.34
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,87.69,69.39
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,88.49,69.71
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,101.76,64.46
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,156.83,87.42
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,225.38,136.19
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,285.8,185.51
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,342.99,242.4
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,389.28,287.17
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,433.6,323.51
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,479.34,360.47
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,550.41,415.58
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,641.2,486.37
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,695.37,529.07
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,747.74,569.45
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,797.44,606.09
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,845.0,638.86
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,886.22,667.17
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,924.26,693.13
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,958.16,716.43
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,988.51,737.31
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1010.93,752.86
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1029.34,765.86
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,1033.77,769.62
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,1033.93,770.78
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,1032.77,772.02
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,1027.63,770.75
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,1016.39,764.42
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,1001.21,755.61
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,984.38,746.0
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,952.78,726.73
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,912.95,701.56
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,870.41,674.01
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,808.35,631.41
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,745.12,586.21
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,667.44,528.1
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,584.99,462.77
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,455.23,359.62
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,332.54,235.94
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,129.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,7.26,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,13.94,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,29.49,19.33
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,44.05,33.02
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,60.57,48.04
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,76.5,62.23
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,90.52,74.26
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,103.98,85.46
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,114.16,93.56
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,124.04,101.25
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,107.08,86.12
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,94.53,74.91
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,87.78,68.84
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,83.91,65.25
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,105.75,63.73
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,166.7,90.53
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,229.07,133.98
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,292.06,184.97
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,354.5,243.65
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,412.93,296.05
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,463.07,334.88
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,536.52,392.49
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,591.96,436.71
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,644.14,476.99
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,695.36,516.06
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,744.59,552.63
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,764.01,564.54
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,762.7,561.29
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,840.35,618.66
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,905.61,663.8
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,859.99,630.04
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,780.93,570.92
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,781.51,572.07
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,778.94,570.56
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,797.24,584.67
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,812.93,596.95
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,883.82,649.21
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,944.89,690.76
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,955.89,698.35
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,970.93,709.18
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,940.03,690.5
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,912.77,674.52
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,864.19,644.59
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,813.56,612.79
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,746.52,570.88
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,678.89,526.53
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,585.23,459.86
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,493.56,390.63
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,367.76,291.02
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,249.42,178.61
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,90.09,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.61,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,31.32,21.05
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,44.69,33.77
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,55.39,43.68
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,65.81,53.04
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,72.02,58.3
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,79.59,64.54
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,91.4,74.47
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,103.79,84.73
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,114.4,93.14
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,124.29,100.84
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,143.95,116.83
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,172.31,139.88
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,170.39,122.92
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,208.07,139.54
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,258.69,177.11
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,307.98,217.24
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,343.66,252.57
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,360.09,270.39
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,405.2,303.99
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,469.83,352.87
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,521.6,391.9
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,576.57,433.13
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,541.82,407.43
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,488.48,366.75
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,541.44,405.7
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,604.23,450.88
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,620.56,462.69
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,635.55,473.7
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,623.19,465.32
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,618.97,462.66
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,571.92,428.79
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,521.1,391.86
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,655.55,494.5
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,793.12,595.87
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,877.61,660.0
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,953.04,714.47
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,936.36,704.78
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,916.21,693.49
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,882.04,673.04
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,845.02,650.45
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,792.8,615.67
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,738.68,578.85
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,668.96,530.27
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,593.58,475.61
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,498.12,403.01
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,406.59,329.6
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,295.43,237.2
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,191.12,138.88
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,61.36,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,15.44,0.96
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,32.96,22.51
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,50.38,38.67
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,56.84,44.81
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,63.71,50.99
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,87.18,71.46
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,114.02,94.44
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,127.79,105.75
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,144.63,119.51
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,159.35,131.02
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,173.41,141.8
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,118.71,95.37
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,59.04,44.7
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,61.18,44.14
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,63.31,45.65
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,41.62,28.08
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,19.97,10.53
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,60.94,43.41
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,101.08,75.1
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,137.59,103.66
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,174.64,132.45
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,306.48,233.26
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,446.28,337.27
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,431.38,326.09
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,409.07,309.52
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,388.31,293.68
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,364.86,275.72
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,404.68,306.02
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,446.86,337.8
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,548.07,414.85
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,657.79,496.6
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,809.02,611.87
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,948.55,713.46
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,954.04,717.9
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,964.2,726.58
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,743.88,570.71
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,486.81,376.29
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,714.25,555.23
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,905.39,697.26
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,770.97,602.35
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,648.14,512.04
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,581.11,463.9
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,535.6,430.43
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,578.23,466.32
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,593.52,479.46
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,507.03,411.46
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,423.6,343.39
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,307.29,246.14
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,199.13,145.36
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,64.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,18.09,3.99
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,32.81,22.28
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,47.54,35.93
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,57.45,45.0
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,67.12,53.56
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,51.4,39.65
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,44.69,33.59
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,63.9,50.07
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,82.05,65.39
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,88.87,70.68
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,95.64,75.86
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,140.08,112.67
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,181.76,146.54
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,169.49,129.57
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,155.96,118.43
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,166.99,126.48
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,178.37,134.81
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,176.94,133.31
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,175.2,131.63
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,177.16,133.33
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,179.13,135.07
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,181.76,137.09
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,184.48,139.2
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,184.79,139.71
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,184.95,140.11
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,188.13,142.62
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,191.34,145.18
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,242.93,185.09
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,296.27,225.9
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,272.88,208.07
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,248.72,189.72
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,189.03,143.83
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,128.9,96.9
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,138.97,104.9
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,149.36,113.11
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,257.2,198.59
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,363.08,281.18
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,286.59,222.23
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,192.2,148.36
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,253.73,199.08
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,300.82,238.31
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,287.96,229.46
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,274.12,219.82
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,235.1,189.09
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,196.15,157.76
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,152.24,121.54
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,107.84,84.13
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,59.39,43.2
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,20.07,9.55
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,10.24,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.85,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.64,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.51,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.39,0.76
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,10.69,3.71
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,13.99,6.61
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,62.42,48.72
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,105.29,85.24
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,101.37,81.39
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,103.09,82.38
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,127.45,102.33
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,157.43,126.61
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,173.5,139.09
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,200.85,160.59
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,161.36,110.47
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,179.41,104.58
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,242.54,150.46
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,298.53,195.44
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,352.84,240.52
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,409.14,287.14
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,465.09,333.43
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,520.82,378.17
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,573.92,418.9
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,626.64,457.87
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,675.98,494.13
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,723.7,528.13
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,768.58,558.79
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,811.45,586.76
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,848.19,610.35
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,881.99,631.91
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,912.56,651.77
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,939.86,669.56
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,959.25,681.94
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,974.95,692.14
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,983.96,698.81
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,989.16,703.33
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,997.9,709.77
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,990.61,706.25
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,978.5,700.03
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,962.68,691.64
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,933.99,675.37
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,902.18,657.07
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,859.99,631.74
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,821.58,608.48
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,759.49,567.9
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,696.81,525.6
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,610.53,464.65
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,526.21,401.97
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,403.25,307.92
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,288.61,207.87
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,107.85,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.13,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.1,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,10.27,3.27
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,16.46,8.98
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,23.91,15.76
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,31.37,22.45
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,46.77,36.06
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,62.21,49.48
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,75.99,61.22
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,89.6,72.64
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,93.06,75.18
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,96.44,77.65
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,105.01,84.51
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,113.49,91.24
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,116.57,89.25
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,119.72,91.38
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,161.01,123.7
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,202.8,156.02
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,182.32,139.59
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,160.24,122.05
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,144.87,109.98
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,128.75,97.27
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,173.08,131.77
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,218.23,166.36
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,229.99,175.32
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,242.01,184.56
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,235.36,179.18
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,228.37,173.59
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,235.06,178.86
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,241.86,184.22
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,200.75,152.46
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,158.9,119.99
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,188.66,143.37
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,219.48,167.4
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,180.5,137.37
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,141.18,106.82
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,155.48,118.38
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,170.54,130.53
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,189.22,145.79
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,209.3,162.2
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,126.0,96.7
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,48.91,34.49
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,57.64,41.91
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,66.69,49.63
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,55.95,41.0
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,45.52,32.49
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,213.73,176.39
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,350.5,287.89
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,248.85,201.24
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,150.81,113.0
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,50.19,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
