Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,11.1,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,20.08,8.8
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,33.29,23.21
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,46.24,35.23
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,25.67,17.29
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.58,0.24
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,13.18,6.14
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,19.8,11.97
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,46.79,35.67
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,73.75,58.9
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,92.34,74.54
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,110.56,89.63
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,117.96,95.57
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,125.28,101.44
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,141.89,109.72
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,159.26,122.81
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,164.69,126.53
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,170.2,130.38
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,167.35,127.77
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,164.19,124.98
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,218.21,166.73
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,273.22,208.57
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,290.37,220.96
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,314.75,238.83
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,291.24,221.19
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,263.16,200.1
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,244.9,186.04
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,225.89,171.36
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,191.37,145.01
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,156.03,117.81
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,192.96,146.36
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,231.03,175.35
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,331.77,252.36
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,427.61,323.85
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,739.16,558.59
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,988.41,728.95
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,717.86,543.14
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,367.26,281.17
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,342.61,264.83
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,317.23,246.38
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,644.41,502.45
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,897.95,682.36
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,853.18,651.07
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,812.76,625.33
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,750.62,583.32
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,687.88,539.53
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,602.03,476.63
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,518.08,411.96
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,399.1,317.92
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,287.84,219.01
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,138.28,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,10.67,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,20.48,9.81
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,30.35,20.83
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,40.04,29.94
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,45.98,35.46
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,51.81,40.66
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,59.77,47.45
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,81.73,66.31
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,99.85,81.59
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,117.69,96.37
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,125.29,102.06
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,132.79,107.6
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,148.89,120.44
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,164.75,132.93
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,190.74,146.46
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,218.36,166.72
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,229.79,174.44
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,256.13,193.76
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,302.72,227.54
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,354.53,265.15
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,405.64,301.68
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,486.76,361.61
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,558.26,415.3
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,648.6,483.34
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,699.01,521.15
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,747.49,556.81
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,791.94,587.97
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,833.88,615.25
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,871.05,639.66
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,905.11,661.89
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,933.65,680.84
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,958.64,697.57
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,977.66,710.06
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,992.88,720.25
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,1001.32,726.74
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,1005.88,730.96
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,1003.06,732.11
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,996.44,731.04
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,993.61,731.24
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,975.11,721.3
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,945.97,705.42
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,913.71,687.39
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,869.23,659.89
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,828.66,634.6
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,767.18,594.63
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,705.06,552.66
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,619.02,490.78
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,534.89,426.84
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,415.92,332.64
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,304.36,233.8
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,150.71,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,12.8,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,23.13,12.4
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,36.27,26.01
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,49.14,37.88
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,45.46,34.87
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,43.86,33.45
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,82.02,66.76
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,112.58,92.66
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,134.36,110.66
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,155.41,127.74
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,164.02,134.17
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,172.21,140.22
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,195.53,158.65
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,204.26,164.93
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,163.06,110.14
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,186.82,107.72
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,244.94,151.89
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,310.74,206.09
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,367.49,254.53
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,424.67,303.02
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,480.61,349.61
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,535.89,394.29
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,588.94,436.06
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,640.38,475.35
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,688.41,511.96
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,734.59,546.42
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,777.58,577.11
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,818.19,604.71
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,854.18,629.48
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,887.2,652.29
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,914.87,671.6
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,939.12,688.78
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,956.13,701.0
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,969.39,710.96
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,977.43,717.98
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,994.36,731.13
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,990.1,729.75
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,982.04,726.18
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,963.71,716.25
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,941.86,704.08
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,910.97,686.85
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,884.05,672.22
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,837.27,643.39
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,788.58,612.57
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,724.44,569.61
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,659.77,524.62
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,571.95,458.9
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,486.02,391.49
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,368.45,296.57
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,264.38,203.71
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,130.55,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,23.4,12.82
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,40.79,29.66
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,57.79,45.13
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,43.97,33.25
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,31.38,22.13
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,36.78,26.79
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,42.2,31.37
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,64.74,50.72
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,86.0,68.66
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,89.41,71.16
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,92.75,73.59
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,119.56,95.75
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,145.5,116.88
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,138.51,105.57
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,130.85,99.06
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,119.75,89.96
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,107.98,80.41
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,107.78,79.96
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,107.55,79.52
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,130.38,97.26
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,153.78,115.4
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,141.89,105.9
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,129.55,96.09
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,201.05,151.34
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,273.95,206.91
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,210.38,158.12
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,144.79,107.53
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,191.48,143.93
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,239.44,181.11
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,265.22,200.97
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,291.94,221.55
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,299.09,227.8
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,324.05,247.69
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,280.59,214.83
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,253.96,194.71
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,218.65,167.64
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,182.87,139.97
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,179.18,137.51
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,175.71,135.21
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,134.0,102.62
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,92.62,69.76
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,102.51,78.22
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,114.28,88.26
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,96.45,74.13
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,78.36,59.54
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,250.3,205.68
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,390.09,319.02
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,270.54,218.84
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,174.34,133.57
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,85.42,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,14.4,6.73
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,23.08,14.5
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,34.29,24.45
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,45.52,34.32
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,56.79,43.96
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,67.71,53.15
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,78.79,62.32
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,89.77,71.27
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,99.54,79.09
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,109.22,86.76
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,167.21,134.6
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,202.76,163.28
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,221.19,168.41
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,240.89,182.35
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,259.32,196.05
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,278.18,210.29
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,296.1,223.91
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,314.51,237.92
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,312.09,236.31
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,307.71,233.11
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,318.14,240.54
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,328.84,248.11
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,409.68,309.36
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,498.95,376.02
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,527.34,396.98
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,556.68,418.79
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,403.7,306.39
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,219.62,166.42
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,161.01,121.49
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,101.79,75.16
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,161.69,122.69
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,224.07,171.74
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,145.91,110.84
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,69.22,50.05
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,120.5,91.25
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,175.19,134.85
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,104.41,78.83
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,38.15,25.46
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,25.66,15.42
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,13.22,5.26
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,10.73,3.24
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.24,1.2
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.0,0.2
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.76,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.52,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.28,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.05,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.56,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.86,2.94
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,14.81,7.44
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,21.01,13.03
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,27.23,18.57
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,27.24,18.49
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,27.25,18.38
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,72.75,57.86
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,113.76,92.61
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,79.9,63.21
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,41.48,30.07
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,136.29,110.25
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,212.14,172.6
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,209.09,153.56
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,243.74,169.96
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,238.36,173.98
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,227.01,173.09
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,263.92,200.34
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,314.47,237.61
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,345.89,260.9
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,379.68,285.97
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,434.67,326.71
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,503.54,377.36
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,392.3,296.15
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,259.58,196.37
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,297.49,225.5
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,343.64,260.11
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,344.34,260.61
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,344.66,261.02
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,342.68,259.84
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,340.35,258.45
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,372.95,283.82
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,407.24,310.24
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,234.37,179.9
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,61.69,44.09
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,81.87,60.54
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,102.98,77.54
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,149.88,115.29
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,200.72,155.76
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,99.88,76.06
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.91,2.57
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,114.44,90.11
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,241.84,193.27
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,209.36,167.53
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,176.54,141.59
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,140.23,111.76
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,103.46,80.89
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,61.14,45.18
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,28.37,17.03
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,12.8,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,13.85,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,27.19,16.73
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,42.84,31.52
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,57.19,44.54
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,57.27,44.9
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,62.03,49.1
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,91.39,74.41
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,119.61,98.18
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,126.85,103.7
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,133.87,108.99
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,153.57,124.78
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,172.95,140.04
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,169.93,137.05
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,166.43,133.78
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,192.39,147.08
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,219.37,166.78
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,216.61,164.43
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,212.66,161.38
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,202.38,153.15
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,191.19,144.27
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,243.65,184.03
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,290.61,218.93
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,278.77,209.61
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,258.77,194.4
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,227.62,171.11
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,195.15,146.64
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,195.59,147.12
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,195.95,147.47
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,397.22,299.74
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,598.84,443.43
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,498.28,370.47
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,374.53,280.46
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,431.31,323.97
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,490.99,368.23
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,369.85,279.83
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,230.06,174.75
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,245.71,188.16
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,262.33,201.93
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,182.15,140.08
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,103.53,78.01
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,213.16,167.19
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,323.55,254.55
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,237.83,187.15
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,137.37,106.63
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,378.36,306.0
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,575.58,459.04
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,488.22,391.31
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,404.05,324.85
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,303.67,243.06
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,191.74,148.28
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,95.19,23.25
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,12.77,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,25.15,15.2
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,43.7,32.21
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,61.87,48.46
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,76.23,61.19
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,91.36,74.26
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,93.43,75.67
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,93.31,75.15
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,100.57,81.01
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,107.51,86.52
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,108.31,86.69
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,107.6,85.64
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,107.9,85.45
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,110.91,87.53
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,158.55,96.53
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,209.56,128.23
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,262.9,169.32
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,317.66,214.43
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,372.33,259.8
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,431.86,308.04
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,484.32,350.53
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,536.67,391.76
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,587.87,431.24
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,637.79,469.05
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,684.76,503.47
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,730.06,535.84
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,771.27,564.72
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,810.15,590.75
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,844.84,612.52
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,876.67,632.27
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,763.87,554.54
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,591.37,431.78
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,792.38,578.22
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,967.29,693.34
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,827.33,600.39
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,660.24,484.23
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,694.99,514.36
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,727.53,541.16
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,601.04,452.97
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,451.85,345.58
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,686.0,524.8
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,875.4,657.13
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,830.53,627.61
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,783.81,598.79
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,722.05,557.67
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,659.75,514.85
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,574.57,453.7
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,491.23,390.83
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,377.91,301.64
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,278.6,216.63
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,141.62,47.88
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.53,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,16.92,9.13
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,28.13,18.74
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,37.71,26.81
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,34.8
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,59.45,44.92
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,71.63,54.98
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,155.71,117.71
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,237.71,178.57
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,282.88,205.46
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,348.17,249.2
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,371.47,262.9
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,430.71,306.49
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,484.76,350.6
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,538.49,393.3
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,589.39,432.46
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,641.39,471.36
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,688.62,506.77
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,734.14,540.3
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,775.9,570.69
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,815.35,598.1
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,850.22,621.48
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,882.19,642.97
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,907.09,660.42
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,928.55,675.8
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,957.66,695.79
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,971.0,705.62
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,977.6,711.42
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,980.41,715.03
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,974.99,714.39
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,965.87,711.58
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,948.45,702.09
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,927.6,690.49
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,669.93,513.99
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,357.5,279.18
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,421.12,332.65
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,480.11,380.21
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,434.14,346.64
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,387.33,312.07
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,331.24,268.06
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,275.4,222.72
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,208.6,166.92
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,143.02,109.87
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,61.68,21.76
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,12.51,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,25.32,15.88
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,33.41,23.75
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,41.38,31.06
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,46.16,35.39
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,50.88,39.48
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,59.01,46.33
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,62.5,49.0
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,64.62,50.52
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,66.65,51.95
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,68.44,53.05
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,79.85,62.26
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,81.15,63.14
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,91.04,60.71
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,149.66,81.98
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,209.56,121.23
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,269.16,168.73
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,329.33,220.11
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,388.87,271.38
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,448.09,321.65
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,505.86,370.11
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,562.81,416.55
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,616.91,458.85
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,669.55,498.74
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,719.63,536.42
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,767.72,571.77
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,811.71,602.9
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,853.1,630.65
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,889.99,654.89
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,923.72,676.92
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,951.9,695.67
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,976.49,712.16
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,995.0,724.35
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,1009.67,734.2
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,1017.6,740.38
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,1021.65,744.29
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,1018.2,742.58
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,1010.94,738.64
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,995.38,730.04
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,988.25,727.17
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,960.09,710.88
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,928.82,692.65
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,886.12,665.26
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,841.12,636.04
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,787.75,602.23
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,728.36,562.9
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,648.44,506.4
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,570.03,448.11
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,456.84,361.69
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,350.21,273.35
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,180.53,84.06
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
