Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,13.3,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,26.91,17.29
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,35.33,25.38
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,43.6,32.92
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,48.65,37.46
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,53.61,41.72
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,56.77,44.18
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,65.26,51.16
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,67.6,52.84
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,69.83,54.41
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,71.78,55.74
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,73.57,56.94
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,74.19,57.15
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,97.13,63.68
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,154.62,85.46
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,213.26,124.03
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,272.01,170.51
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,331.35,220.49
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,390.05,270.28
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,448.37,318.91
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,504.75,365.3
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,560.28,409.67
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,613.61,451.08
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,665.56,490.26
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,714.29,526.1
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,761.08,559.69
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,803.93,588.81
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,844.19,614.37
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,880.36,638.34
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,913.47,660.33
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,941.11,678.84
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,965.25,695.24
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,983.42,709.93
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,997.83,722.49
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,1005.53,729.55
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,1009.4,734.39
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,1005.45,733.88
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,1010.32,739.33
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,994.39,731.85
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,974.91,722.25
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,944.85,705.68
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,911.75,687.01
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,866.59,658.52
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,826.14,632.91
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,765.23,593.43
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,703.65,552.09
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,618.45,490.32
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,535.0,426.95
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,424.63,340.51
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,320.31,252.6
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,162.69,83.05
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,15.23,1.84
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,29.78,19.71
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,47.45,35.9
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,64.93,51.63
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,81.54,66.28
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,95.19,77.99
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,112.57,92.65
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,126.84,104.34
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,123.4,101.01
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,124.59,101.64
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,156.04,127.56
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,190.03,155.13
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,146.97,118.86
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,100.9,76.49
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,169.9,130.61
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,223.07,170.86
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,237.99,181.99
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,253.4,193.7
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,217.34,165.84
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,181.07,137.69
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,219.7,167.57
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,259.19,197.75
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,289.55,220.36
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,327.12,248.21
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,263.17,199.83
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,192.88,146.1
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,159.76,120.33
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,125.77,93.69
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,221.92,168.3
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,321.48,243.79
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,283.59,215.15
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,244.61,185.78
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,485.24,371.25
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,728.62,548.22
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,700.69,527.38
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,670.13,506.19
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,668.66,507.31
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,665.15,506.94
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,535.34,412.22
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,404.59,313.92
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,495.84,388.38
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,583.44,458.48
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,677.18,532.52
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,750.05,588.14
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,686.28,543.16
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,614.87,491.92
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,537.46,433.23
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,462.2,373.77
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,359.34,290.55
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,262.97,207.78
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,138.8,75.19
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,15.88,3.22
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,31.44,20.81
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,42.53,31.09
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,53.41,40.85
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,62.62,48.91
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,69.12,54.37
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,94.0,75.41
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,122.0,98.67
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,132.72,107.05
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,153.02,123.27
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,165.08,132.51
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,184.53,147.68
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,205.59,164.29
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,216.14,162.69
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,247.39,179.82
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,273.99,194.93
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,311.95,223.22
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,352.93,254.96
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,377.88,270.33
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,439.49,316.48
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,492.26,360.54
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,544.6,403.17
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,594.74,442.59
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,646.67,482.31
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,692.94,517.4
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,737.44,550.47
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,778.21,579.23
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,816.52,604.45
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,850.5,627.43
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,881.58,648.4
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,737.42,545.4
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,516.39,381.45
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,763.25,566.42
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,969.62,709.78
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,974.19,712.47
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,974.98,714.28
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,969.26,711.43
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,959.9,706.36
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,939.02,694.06
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,922.45,684.81
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,890.72,666.14
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,856.29,645.56
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,809.4,615.08
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,760.72,582.91
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,697.82,540.47
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,634.4,496.35
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,542.5,429.12
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,462.57,368.12
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,359.61,286.11
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,263.1,204.53
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,139.29,78.47
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,17.46,5.09
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,33.53,22.63
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,47.34,35.26
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.74,47.21
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,69.77,55.2
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,78.51,62.72
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,103.08,83.49
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,122.65,99.65
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,138.82,112.67
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,156.6,126.84
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,118.46,94.41
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,101.04,79.44
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,101.24,79.36
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,118.34,78.02
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,169.3,101.28
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,222.32,137.77
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,276.04,181.05
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,330.97,227.78
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,390.88,278.53
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,444.27,323.73
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,495.36,366.87
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,546.18,408.85
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,594.79,447.36
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,642.52,484.17
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,572.9,431.58
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,466.32,348.69
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,569.75,426.63
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,687.23,512.7
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,667.43,497.17
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,631.55,470.49
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,564.03,421.27
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,475.17,355.77
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,594.73,446.56
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,720.8,539.42
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,600.89,452.16
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,474.41,358.48
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,494.34,375.29
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,492.95,376.33
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,410.04,314.88
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,347.51,267.77
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,407.85,316.88
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,444.91,348.14
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,271.49,213.66
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,110.03,83.44
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,293.38,235.67
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,464.36,372.45
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,386.18,310.93
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,310.13,249.9
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,210.04,167.93
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,125.81,96.59
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,62.22,33.98
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.4,6.02
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,34.45,23.93
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,43.08,32.25
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,53.6,41.93
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,59.75,47.4
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,65.74,52.52
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,66.3,52.75
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,67.08,53.13
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,75.76,60.17
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,78.04,61.63
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,77.42,60.62
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,76.89,59.72
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,77.39,59.82
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,110.74,68.06
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,169.09,93.73
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,229.06,134.64
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,289.11,182.72
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,349.65,233.61
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,409.27,284.09
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,468.63,333.36
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,526.39,380.87
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,583.19,426.26
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,637.9,467.9
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,691.34,507.23
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,741.54,544.13
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,789.69,578.71
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,833.66,608.8
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,874.98,635.89
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,911.73,659.45
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,945.26,680.81
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,973.62,699.25
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,998.33,715.44
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1016.92,726.83
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1031.63,735.85
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,1039.01,740.95
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,1042.42,743.8
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,1039.39,740.95
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,1032.53,735.78
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,1016.42,725.59
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,1008.98,721.0
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,980.54,703.19
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,948.96,683.59
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,903.58,655.88
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,855.94,626.45
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,802.09,592.7
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,741.61,553.43
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,657.5,496.27
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,575.07,437.6
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,464.35,356.82
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,359.43,274.37
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,191.22,118.04
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,17.04,6.4
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,33.76,23.33
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,43.41,32.31
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,54.97,42.62
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,60.98,47.89
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,66.81,52.8
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,70.03,55.32
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,73.16,57.68
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,74.92,58.83
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,76.58,59.89
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,84.73,66.42
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,85.28,66.51
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,85.59,66.42
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,108.79,66.37
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,164.06,92.33
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,221.02,132.15
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,277.89,178.45
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,341.64,232.4
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,397.73,280.56
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,453.48,327.71
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,507.09,372.72
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,559.96,416.0
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,609.54,454.89
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,657.27,491.26
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,702.9,525.87
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,746.78,558.47
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,793.28,590.72
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,829.78,615.35
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,862.69,637.6
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,892.49,657.7
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,910.01,669.57
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,923.13,678.65
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,944.77,693.55
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,954.57,700.61
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,660.48,495.43
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,283.52,212.76
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,357.49,270.99
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,415.18,315.79
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,346.71,264.65
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,276.97,211.94
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,313.31,242.38
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,350.14,272.95
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,224.1,174.97
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,91.45,68.5
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,76.96,57.29
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,62.37,45.68
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,169.49,135.61
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,262.47,211.19
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,185.12,147.09
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,105.88,80.56
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,55.43,32.04
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.4,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,20.84,9.36
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,36.68,25.41
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,54.53,41.38
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,71.83,56.6
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,85.04,67.98
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,99.22,79.87
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,114.49,92.42
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,132.21,106.8
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,139.79,112.72
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,149.38,120.27
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,156.0,125.09
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,162.45,129.75
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,169.47,134.82
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,177.37,134.24
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,214.22,160.65
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,266.33,198.24
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,302.35,223.97
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,330.77,244.55
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,358.48,265.32
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,387.15,286.65
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,296.57,220.97
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,180.55,134.05
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,280.8,209.85
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,387.93,288.99
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,458.72,341.25
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,538.53,399.6
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,582.74,431.23
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,635.08,468.35
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,613.91,452.81
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,594.56,438.59
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,629.62,464.91
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,680.02,501.44
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,700.9,518.11
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,720.64,534.28
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,769.84,570.85
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,834.35,617.16
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,799.56,593.73
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,778.73,580.09
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,744.59,556.98
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,709.04,532.81
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,643.88,487.83
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,557.75,427.28
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,553.77,427.57
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,524.16,408.98
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,439.85,345.61
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,343.85,271.65
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,283.11,225.04
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,221.59,176.11
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,135.73,106.05
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,63.6,45.87
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,30.13,15.22
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.83,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,22.37,11.41
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.31,26.81
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,47.9,36.8
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,58.31,46.3
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,76.14,61.96
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,95.26,78.35
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,85.62,69.42
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,79.09,63.26
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,81.24,64.73
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,83.26,66.07
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,82.89,65.37
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,90.98,71.85
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,137.35,110.21
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,208.36,154.62
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,235.7,165.24
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,263.69,179.74
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,290.46,194.88
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,349.4,238.4
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,405.29,285.75
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,461.43,332.27
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,516.18,376.87
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,570.19,419.21
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,622.58,458.02
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,674.07,494.44
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,722.02,528.54
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,768.17,560.32
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,810.75,587.16
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,850.98,610.53
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,886.54,633.03
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,919.06,653.56
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,946.57,671.68
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,970.63,687.76
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,988.79,698.8
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,1003.25,707.68
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,1011.48,713.7
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,1015.92,717.63
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,1012.11,715.87
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,1017.31,719.92
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,1003.91,712.55
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,986.95,703.35
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,958.03,688.16
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,926.07,671.07
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,885.68,647.08
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,842.91,621.26
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,790.48,589.57
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,731.23,552.13
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,654.3,501.16
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,578.57,448.07
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,471.33,369.0
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,369.56,288.3
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,227.78,155.24
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,48.24,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,8.54,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.62,11.1
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,35.23,24.84
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,45.15,34.11
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,54.87,42.92
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,59.3,46.81
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,68.47,54.68
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,81.0,65.29
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,93.41,75.62
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,124.71,101.9
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,154.8,126.67
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,153.14,124.55
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,151.0,122.13
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,175.9,142.39
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,201.98,155.84
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,213.43,163.32
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,240.69,183.33
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,241.55,184.08
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,252.37,192.6
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,236.62,180.15
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,219.21,166.48
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,315.76,239.69
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,418.74,316.48
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,435.8,328.49
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,444.59,334.5
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,331.49,250.84
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,205.42,155.1
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,316.71,240.28
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,431.94,326.02
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,456.81,344.59
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,482.7,364.22
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,557.32,420.54
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,623.35,470.1
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,571.5,432.87
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,497.57,379.35
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,596.04,455.77
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,697.69,532.69
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,819.99,626.06
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,929.43,707.23
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,829.68,637.2
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,737.47,570.37
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,778.71,606.35
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,823.03,641.18
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,771.59,605.59
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,718.54,568.8
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,636.06,509.67
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,564.86,456.89
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,485.08,395.65
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,389.77,320.09
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,298.75,244.63
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,212.13,169.97
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,120.71,83.18
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,8.54,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,21.24,11.25
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.46,24.54
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,36.91,27.3
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,41.38,31.55
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,53.62,42.59
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,65.54,53.17
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,98.58,82.15
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,130.07,109.22
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,138.49,116.1
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,152.3,127.59
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,120.68,99.85
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,74.07,59.18
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,90.04,72.84
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,105.61,82.22
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,150.65,118.38
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,195.57,153.82
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,126.54,98.07
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,50.1,35.75
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,90.04,68.39
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,129.33,100.15
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,132.34,102.47
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,135.48,104.96
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,138.05,106.8
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,140.7,108.71
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,235.12,183.88
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,333.27,260.45
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,338.81,264.09
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,344.08,267.75
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,361.16,281.15
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,378.81,294.97
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,301.74,235.21
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,211.91,164.77
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,188.9,146.85
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,165.51,128.41
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,175.54,136.65
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,185.91,145.15
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,196.36,153.79
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,207.4,162.95
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,229.85,181.56
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,274.37,217.63
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,192.11,152.39
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,130.78,102.8
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,109.1,85.41
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,87.29,67.67
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,74.76,57.58
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,62.16,47.24
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,49.7,36.76
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,38.04,26.8
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,183.84,153.11
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,314.18,256.06
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,198.14,143.5
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,38.69,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
