Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,11.1,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.85,13.0
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,34.9,25.23
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,41.8,31.84
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,48.64,38.09
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,53.1,42.06
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,57.47,45.79
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,59.79,47.49
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,67.74,54.08
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,69.58,55.34
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,71.34,56.53
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,72.53,57.23
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,73.61,57.84
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,85.04,67.26
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,120.81,70.96
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,178.15,101.29
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,236.71,144.44
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,295.07,193.45
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,353.92,244.93
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,412.13,295.6
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,470.0,344.97
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,526.19,392.42
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,581.52,437.84
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,634.44,479.31
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,686.03,518.48
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,734.89,555.56
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,781.87,590.45
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,824.43,619.25
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,864.46,645.22
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,900.86,669.81
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,934.17,692.29
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,961.52,709.41
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,985.32,724.2
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,1003.57,736.44
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,1018.05,746.36
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,1025.79,752.48
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,1029.71,756.33
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,1026.73,757.38
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,1020.01,756.2
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,1005.46,748.57
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,999.53,746.9
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,972.57,731.8
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,942.54,714.73
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,900.92,688.2
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,856.98,659.79
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,800.03,622.58
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,748.6,588.16
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,670.6,531.64
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,593.93,473.74
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,490.32,394.37
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,391.85,313.87
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,254.02,185.99
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,70.98,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,11.1,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.5,12.76
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.5,26.33
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,44.12,33.49
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,51.6,40.24
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,56.29,44.35
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,60.87,48.21
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,63.7,50.32
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,66.45,52.29
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,74.65,59.02
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,76.53,60.27
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,77.49,60.62
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,78.35,60.89
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,78.68,60.85
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,126.41,73.85
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,182.97,103.9
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,240.85,146.21
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,298.85,194.32
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,357.41,244.87
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,415.1,294.43
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,472.64,342.88
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,528.54,389.46
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,583.64,434.12
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,637.16,475.56
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,689.66,514.98
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,738.04,551.4
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,784.54,585.69
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,828.18,615.09
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,869.43,641.69
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,905.5,665.91
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,938.46,688.02
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,966.77,707.05
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,991.58,723.86
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,1009.95,736.22
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,1024.54,746.27
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,1032.39,752.45
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,1036.39,756.36
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,1034.06,755.64
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,1028.01,752.7
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,1026.08,753.05
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,1007.99,742.94
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,979.92,726.36
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,948.76,707.7
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,908.47,682.7
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,865.75,655.72
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,814.47,623.0
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,756.6,584.55
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,681.05,531.16
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,606.52,476.15
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,500.58,396.64
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,399.71,315.89
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,259.15,189.47
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,73.42,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.26,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.89,13.07
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,33.32,23.29
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,39.54,29.1
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,45.69,34.58
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,49.95,38.27
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,58.97,45.96
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,61.99,48.31
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,64.92,50.53
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,66.89,51.79
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,68.75,52.93
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,70.63,54.09
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,82.55,63.58
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,83.93,64.5
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,123.7,69.67
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,181.17,100.48
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,239.34,142.73
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,297.33,190.07
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,355.69,239.42
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,412.95,287.42
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,469.66,333.85
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,524.62,378.29
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,578.63,420.65
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,608.37,442.21
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,622.71,450.48
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,695.93,505.61
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,774.42,564.16
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,815.92,592.48
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,854.87,618.63
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,853.55,615.99
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,823.96,592.3
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,815.24,586.55
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,802.23,577.75
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,802.93,580.41
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,800.67,581.07
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,742.75,542.56
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,697.97,512.33
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,799.88,587.11
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,881.28,646.31
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,891.16,654.35
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,889.73,655.19
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,778.15,582.08
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,677.2,512.61
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,522.64,402.15
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,373.3,290.44
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,337.49,265.63
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,300.9,238.96
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,261.6,208.78
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,221.63,177.12
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,174.7,138.95
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,127.25,99.0
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,75.06,51.76
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.4,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.72,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,24.06,14.22
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.67,25.47
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,42.93,32.29
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,50.04,38.72
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,54.81,42.88
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,59.47,46.77
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,62.34,48.91
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,71.15,56.1
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,72.82,57.18
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,74.41,58.19
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,75.14,58.36
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,75.8,58.47
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,86.79,67.33
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,127.61,72.74
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,183.91,103.32
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,241.62,145.59
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,299.78,193.61
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,358.44,243.74
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,415.86,292.38
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,473.14,339.79
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,529.0,385.44
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,583.98,429.03
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,636.93,468.94
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,688.91,506.8
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,737.39,541.99
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,783.95,574.92
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,827.21,602.19
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,867.98,627.03
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,904.33,650.45
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,937.57,671.82
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,965.29,689.66
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,989.47,705.35
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,1007.58,717.89
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,1021.9,728.26
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,1029.08,734.34
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,1032.44,738.27
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,1029.85,740.68
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,1023.53,740.91
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,1007.59,734.09
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,1000.46,733.09
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,973.34,718.62
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,943.15,702.2
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,901.78,676.73
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,858.12,649.42
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,807.44,617.62
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,750.39,580.26
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,676.98,528.82
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,604.56,475.76
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,504.83,400.68
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,409.8,324.38
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,280.41,209.2
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,104.99,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,6.4,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.04,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.12,16.03
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.29,29.49
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,50.05,38.54
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.6,47.13
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,76.47,61.87
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,95.45,78.12
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,108.74,88.99
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,121.45,99.14
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,100.09,80.43
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,82.3,64.9
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,83.61,65.52
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,84.73,65.99
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,93.43,73.05
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,132.66,79.02
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,186.33,109.77
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,241.18,150.84
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,295.28,195.61
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,350.26,242.54
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,404.77,289.2
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,459.21,334.9
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,511.98,378.92
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,564.25,421.46
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,613.76,460.32
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,665.66,499.93
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,702.17,524.41
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,723.49,536.52
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,635.44,471.38
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,526.8,389.87
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,449.36,334.11
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,372.6,277.58
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,366.0,273.19
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,358.74,268.16
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,593.83,445.88
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,823.55,611.04
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,733.57,546.24
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,636.21,476.43
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,550.42,415.43
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,440.5,335.1
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,557.8,427.02
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,673.42,515.17
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,781.02,598.69
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,868.87,664.13
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,830.65,638.64
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,790.12,611.99
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,731.36,572.62
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,671.85,531.55
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,605.52,483.81
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,539.61,434.11
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,441.17,355.97
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,344.85,275.76
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,202.68,151.0
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.1,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.39,0.76
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,11.51,4.47
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,15.64,8.15
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,20.19,12.14
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,24.75,16.07
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,33.48,23.56
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,42.22,30.96
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,41.42,30.13
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,40.61,29.32
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,71.95,55.8
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,101.38,80.25
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,89.67,70.18
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,77.55,57.11
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,79.96,58.91
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,82.37,60.7
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,113.41,85.14
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,144.55,109.46
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,147.12,111.11
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,149.75,112.85
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,120.01,89.56
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,89.16,65.28
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,127.18,95.16
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,165.8,125.22
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,153.41,115.53
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,140.65,105.6
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,274.23,208.28
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,412.31,310.5
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,449.88,338.73
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,489.38,368.66
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,440.83,332.92
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,389.06,294.7
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,354.69,269.76
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,301.61,230.31
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,232.85,178.2
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,163.86,124.84
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,259.09,200.67
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,349.66,272.18
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,255.81,199.59
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,149.2,115.11
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,350.15,280.49
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,544.63,435.95
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,380.28,306.22
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,219.97,175.79
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,193.04,154.82
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,150.49,120.5
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,121.27,96.29
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,91.92,71.56
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,66.91,50.37
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,40.92,28.12
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,21.48,11.1
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.99,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.41,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,30.75,19.79
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,46.35,34.36
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,62.06,48.51
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,77.34,61.98
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,90.68,73.44
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,106.78,86.98
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,116.17,94.55
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,127.14,103.32
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,111.66,89.65
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,104.67,83.26
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,138.61,111.15
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,178.43,143.44
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,186.65,149.42
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,218.13,157.6
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,221.1,146.63
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,251.96,160.97
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,317.86,219.88
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,362.01,260.75
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,403.37,290.76
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,468.48,340.64
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,520.21,383.31
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,571.61,424.63
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,623.06,464.22
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,671.69,500.86
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,717.47,535.24
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,761.69,567.69
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,803.78,596.46
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,843.88,622.04
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,878.24,644.74
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,909.68,665.35
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,937.13,683.59
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,961.28,699.83
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,977.72,711.07
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,990.52,720.08
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,998.16,725.88
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,1002.13,729.46
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,998.46,727.93
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,1004.26,732.87
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,988.83,724.22
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,969.98,713.59
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,942.17,697.91
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,911.4,680.21
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,876.02,658.16
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,832.74,630.42
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,776.49,594.98
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,719.38,557.79
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,646.07,506.09
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,573.71,452.85
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,474.86,377.94
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,380.45,302.0
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,252.34,190.61
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,116.07,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,40.49,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.91,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,31.15,20.0
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,48.28,35.61
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,58.85,45.17
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,69.51,54.49
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,77.52,61.25
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,85.25,67.57
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,86.89,68.58
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,88.71,69.71
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,90.64,70.9
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,92.41,71.95
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,91.14,70.49
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,89.93,69.11
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,89.63,68.66
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,133.24,77.22
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,193.08,113.37
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,245.77,152.14
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,298.89,195.68
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,352.89,241.3
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,406.43,286.13
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,459.9,329.99
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,511.73,372.22
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,563.1,413.04
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,611.54,449.94
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,658.63,484.83
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,703.69,518.33
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,747.29,550.15
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,785.93,577.92
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,822.12,603.63
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,854.67,625.71
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,884.33,645.72
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,905.99,660.68
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,924.1,673.44
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,938.72,683.77
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,949.84,691.95
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,957.87,698.26
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,953.29,696.42
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,938.77,687.95
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,920.42,677.11
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,898.89,664.24
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,874.16,649.28
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,839.1,628.06
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,793.67,599.49
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,739.0,563.08
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,683.61,525.04
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,622.43,483.0
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,561.42,439.84
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,462.98,367.24
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,387.91,309.39
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,301.24,240.22
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,217.86,171.17
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,113.97,83.4
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.11,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,15.5,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,29.8,19.16
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,43.67,32.0
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,56.75,43.75
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,69.38,54.84
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,78.04,62.21
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,86.39,69.1
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,94.46,75.6
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,102.12,81.65
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,106.27,84.65
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,110.28,87.52
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,115.04,90.8
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,119.27,93.62
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,119.34,93.21
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,161.1,101.47
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,211.93,132.44
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,263.44,170.9
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,312.73,210.8
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,363.44,252.92
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,413.92,294.51
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,464.56,335.37
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,513.59,374.67
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,562.72,413.04
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,591.22,433.66
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,601.45,439.74
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,525.12,385.0
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,426.04,312.06
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,434.52,318.55
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,442.73,324.48
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,503.68,368.89
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,579.45,422.75
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,549.95,400.68
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,501.93,366.19
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,516.29,378.12
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,549.17,402.63
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,619.95,455.27
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,711.84,521.03
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,739.91,542.95
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,786.42,577.38
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,637.4,473.48
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,487.17,365.41
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,649.35,490.28
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,805.61,604.49
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,756.9,571.75
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,707.05,539.2
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,645.67,497.94
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,584.41,455.21
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,507.71,399.38
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,432.99,342.86
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,326.53,260.44
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,242.83,191.91
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,153.25,114.65
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,51.26,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,16.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.69,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.05,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,24.6,14.86
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,39.49,28.33
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,56.35,43.25
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,73.05,57.76
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,89.67,72.01
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,102.44,82.72
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,88.78,70.67
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,68.93,53.44
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,122.46,98.08
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,170.57,137.02
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,149.41,118.91
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,132.34,104.41
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,77.1,58.64
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,15.77,7.0
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,130.25,87.89
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,279.49,191.48
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,315.87,215.41
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,359.91,248.01
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,411.4,289.69
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,462.1,329.53
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,510.48,367.3
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,558.92,404.09
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,549.45,398.46
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,521.71,377.89
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,603.44,436.8
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,698.49,503.21
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,718.78,516.06
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,736.59,527.67
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,471.55,346.57
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,164.23,120.14
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,490.21,365.12
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,822.9,592.1
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,877.65,630.21
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,935.46,672.34
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,929.23,668.59
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,919.0,662.69
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,782.78,570.2
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,609.65,450.2
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,551.45,411.19
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,492.06,369.63
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,529.84,401.24
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,586.54,445.16
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,624.15,475.82
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,678.98,517.95
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,617.95,475.46
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,557.07,432.94
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,463.96,365.04
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,393.11,311.11
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,307.83,244.32
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,225.93,177.51
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,119.46,88.67
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
