Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,12.37,0.04
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,32.29,21.45
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,51.27,38.74
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,70.1,55.54
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,87.23,70.5
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,101.58,82.7
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,115.44,94.16
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,123.07,100.1
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,130.18,105.48
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,140.44,113.41
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,142.8,114.71
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,145.43,116.25
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,147.78,117.57
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,149.4,118.29
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,190.06,127.06
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,232.49,152.02
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,277.83,184.73
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,308.89,219.47
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,324.61,239.79
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,346.78,255.65
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,369.6,271.77
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,386.82,284.28
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,404.62,297.2
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,451.77,330.63
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,511.97,372.76
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,534.79,388.19
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,556.7,402.9
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,630.41,455.55
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,709.67,510.85
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,691.78,497.31
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,668.43,480.63
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,745.19,535.36
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,836.97,597.83
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,811.63,580.58
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,767.49,552.34
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,852.8,612.84
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,926.17,663.76
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,813.46,587.5
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,685.04,500.26
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,768.28,562.23
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,827.07,605.81
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,637.53,476.06
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,454.6,344.94
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,573.48,437.59
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,685.27,519.98
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,612.45,468.77
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,521.79,404.94
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,459.22,360.25
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,397.79,314.31
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,312.82,248.1
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,231.49,181.95
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,124.38,92.58
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.34,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.55,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,10.71,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,26.88,16.86
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,42.41,30.88
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,59.58,46.05
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,76.61,60.82
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,90.68,72.7
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,106.31,85.61
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,123.03,99.14
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,139.35,112.07
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,152.88,122.51
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,166.03,132.49
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,176.92,140.53
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,187.46,148.21
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,187.03,147.39
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,205.03,153.64
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,222.86,165.89
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,256.79,190.35
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,234.26,173.84
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,215.43,160.19
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,205.98,153.08
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,195.85,145.43
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,252.42,187.7
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,303.3,224.85
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,269.69,199.87
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,226.75,168.24
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,258.84,192.42
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,291.75,216.62
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,283.18,210.25
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,274.14,203.79
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,296.79,221.15
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,320.12,238.83
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,306.37,229.15
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,292.11,219.23
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,245.27,184.9
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,197.75,149.47
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,246.28,187.14
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,297.26,226.02
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,490.65,373.55
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,669.19,503.44
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,510.66,389.18
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,350.8,270.35
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,443.6,345.08
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,512.13,399.73
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,298.41,236.87
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,68.93,51.16
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,59.3,43.69
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,35.89
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,28.68
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,21.38
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,14.38
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.31
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,1.89
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.12,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,9.88,0.0
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,26.55,17.08
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,42.46,31.75
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,59.3,47.08
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,74.2,60.46
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,89.17,73.64
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,102.21,84.88
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,120.96,100.69
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,142.39,118.51
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,149.54,123.89
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,156.29,128.9
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,174.13,143.18
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,191.32,156.73
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,212.66,173.51
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,232.39,176.57
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,266.57,201.84
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,284.21,215.32
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,290.45,220.81
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,293.8,224.02
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,291.37,222.04
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,286.96,218.45
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,285.7,217.46
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,289.9,220.57
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,306.44,232.52
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,330.38,249.88
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,347.64,262.62
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,365.6,275.88
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,334.75,252.98
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,295.25,223.61
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,252.67,191.8
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,208.95,158.72
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,233.17,177.52
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,258.03,196.58
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,287.53,219.26
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,336.11,256.09
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,418.55,319.22
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,525.3,398.46
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,413.01,316.33
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,319.1,246.17
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,202.55,156.89
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,109.61,83.28
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,86.78,65.26
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,64.8,47.64
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,80.96,61.05
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,99.54,76.46
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,86.1,65.85
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,72.57,55.03
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,59.46,44.27
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,46.37,33.35
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,34.72,23.52
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,23.1,13.58
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,14.41,5.95
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,9.82,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,18.18,5.12
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.24,20.0
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,42.48,31.37
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,60.02,47.04
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,77.7,62.55
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,88.8,72.16
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,100.89,82.42
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,119.96,98.31
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,132.22,108.15
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,128.83,104.86
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,117.59,94.99
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,87.5,69.11
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,54.03,40.46
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,114.92,91.4
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,171.82,131.52
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,171.36,130.42
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,170.45,129.22
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,222.05,168.58
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,261.61,198.23
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,261.6,197.78
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,247.0,186.31
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,324.58,243.76
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,415.81,309.82
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,426.02,316.33
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,435.58,322.55
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,413.72,306.85
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,388.61,288.7
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,291.68,217.49
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,184.73,137.27
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,204.0,152.18
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,223.62,167.09
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,308.98,231.29
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,390.66,291.59
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,426.1,318.23
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,463.09,346.1
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,426.11,319.54
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,387.57,291.79
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,501.69,379.83
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,596.43,452.31
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,675.94,513.5
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,751.98,571.77
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,650.59,500.57
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,571.49,444.0
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,535.73,419.59
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,498.46,393.48
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,456.33,363.6
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,413.42,332.33
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,496.24,401.21
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,555.53,448.33
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,462.67,374.66
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,370.66,298.95
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,260.78,203.91
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,145.07,62.4
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,49.74,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,5.74,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,9.03,2.25
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,12.75,5.59
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,16.47,8.9
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,45.52,34.46
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,73.35,58.61
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,70.93,56.17
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,68.09,53.39
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,123.43,100.15
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,163.26,132.84
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,122.6,98.22
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,78.29,60.71
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,91.64,71.74
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,104.98,78.97
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,148.25,112.5
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,191.52,145.39
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,196.56,149.01
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,201.53,152.68
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,182.58,137.74
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,162.58,122.05
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,162.44,121.92
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,162.26,121.75
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,266.02,200.42
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,375.51,280.78
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,499.58,372.68
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,640.52,474.1
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,650.13,478.96
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,656.59,482.19
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,529.04,391.65
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,383.31,285.07
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,428.56,319.33
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,476.05,354.19
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,353.61,265.69
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,215.8,162.78
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,373.58,284.26
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,548.4,412.79
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,409.19,310.49
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,268.42,204.5
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,209.08,159.68
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,149.85,113.77
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,366.99,287.93
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,577.32,448.68
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,348.77,274.89
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,115.57,88.12
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,100.27,76.56
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,84.84,64.4
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,69.79,52.21
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,54.55,39.66
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,40.16,27.69
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,27.26,16.78
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,16.9,7.84
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,6.57,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.41,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.03,3.52
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,31.02,21.01
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,46.92,35.7
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,63.07,50.33
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,78.98,64.44
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,96.89,80.12
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,114.39,95.16
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,112.63,93.1
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,114.48,94.16
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,126.99,104.5
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,139.38,114.64
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,165.45,135.97
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,190.8,156.36
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,188.48,153.65
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,205.05,158.38
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,251.15,190.98
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,290.75,218.35
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,284.42,215.5
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,266.65,203.42
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,191.61,145.66
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,109.28,81.4
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,214.52,163.2
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,312.6,237.27
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,273.13,206.87
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,223.57,169.02
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,387.8,293.64
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,564.33,421.69
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,449.84,337.25
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,308.76,232.01
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,448.44,337.27
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,601.34,447.43
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,550.03,409.88
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,478.81,358.63
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,471.73,354.5
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,463.89,349.55
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,741.06,558.38
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,974.12,722.28
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,711.22,539.0
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,387.66,296.96
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,277.54,214.55
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,154.58,118.39
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,222.93,174.1
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,282.16,222.14
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,173.9,136.53
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,64.75,47.72
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,55.96,40.83
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,47.19,33.78
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,280.53,233.24
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,498.67,409.92
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,409.25,336.34
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,324.4,264.72
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,223.8,176.71
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,102.41,51.82
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,35.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,8.22,1.72
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,13.17,6.16
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,18.14,10.57
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,17.74,10.13
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,17.34,9.7
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,15.85
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,31.48,21.97
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,32.33,22.58
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,33.2,23.18
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,47.4,35.35
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,61.65,45.24
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,67.15,49.61
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,72.66,53.98
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,72.25,53.55
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,71.82,53.1
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,102.0,77.14
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,132.31,100.88
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,312.83,239.53
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,505.49,380.07
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,543.67,406.4
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,584.28,435.34
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,606.1,449.92
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,626.0,462.88
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,652.81,480.92
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,678.91,498.15
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,628.85,461.93
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,577.57,424.81
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,476.15,353.18
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,380.04,283.46
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,329.03,247.1
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,261.34,197.33
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,340.22,257.28
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,407.86,307.25
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,408.88,308.94
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,409.74,311.01
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,282.51,216.58
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,144.04,109.55
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,139.81,107.07
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,135.81,104.47
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,145.25,112.66
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,155.78,121.76
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,134.92,105.44
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,114.09,88.88
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,351.76,288.68
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,552.51,445.77
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,455.98,369.04
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,371.76,300.29
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,264.77,208.85
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,155.22,86.22
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,52.68,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,10.67,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.34,7.84
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.45,21.56
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,43.34,32.65
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,48.14,37.13
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,56.35,44.33
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,73.27,59.01
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,89.96,73.16
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,110.98,90.71
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,131.62,107.59
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,146.02,118.96
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,160.27,130.08
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,172.54,139.44
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,193.03,155.38
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,206.36,165.35
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,227.24,171.62
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,263.08,195.89
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,290.75,214.25
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,322.58,237.58
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,357.22,263.33
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,388.12,281.13
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,469.39,340.09
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,520.12,381.07
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,570.19,420.54
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,618.96,457.42
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,667.16,492.85
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,711.42,525.18
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,754.18,555.75
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,793.36,581.49
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,830.36,604.56
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,863.62,626.21
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,894.04,645.97
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,918.27,661.75
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,939.18,675.5
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,955.28,686.3
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,967.92,695.06
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,974.1,700.53
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,990.37,712.64
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,985.51,711.38
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,977.11,708.22
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,961.23,700.38
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,942.09,690.55
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,914.17,675.79
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,889.96,663.46
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,849.62,639.22
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,807.35,613.33
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,752.36,577.93
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,696.54,541.0
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,626.04,491.06
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,556.36,439.87
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,466.47,372.22
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,376.3,300.78
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,267.23,209.09
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,157.19,91.01
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,53.38,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,18.62,7.3
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,37.15,25.82
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,54.42,41.47
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,44.69,33.39
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,32.21,22.56
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,69.94,55.21
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,107.29,86.85
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,114.91,92.76
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,128.97,104.0
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,144.04,116.13
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,158.95,128.0
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,172.4,138.32
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,185.68,148.39
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,176.14,140.22
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,167.03,126.43
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,177.7,134.03
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,188.56,141.79
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,229.57,172.54
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,259.01,194.24
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,298.62,222.99
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,340.98,253.51
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,352.82,262.12
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,364.47,270.62
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,376.26,278.77
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,388.52,287.25
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,403.82,298.19
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,419.24,309.12
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,509.65,374.91
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,605.0,442.55
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,666.55,486.39
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,725.23,528.19
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,685.99,499.34
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,627.22,457.58
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,689.5,503.16
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,737.45,538.18
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,835.91,609.58
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,923.8,672.76
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,863.05,633.29
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,805.83,596.29
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,814.26,608.21
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,818.81,612.39
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,800.1,602.62
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,779.12,591.41
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,735.32,562.93
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,690.14,533.07
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,631.52,493.11
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,572.9,452.01
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,478.43,381.74
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,406.86,326.3
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,325.36,261.47
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,246.99,196.81
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,162.26,125.18
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,58.93,32.09
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,21.61,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,11.52,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,21.14,9.21
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,35.48,24.21
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,48.74,36.28
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,50.64,38.32
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,56.38,43.42
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,85.43,68.25
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,109.05,87.98
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,124.69,100.63
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,143.42,115.63
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,141.89,113.89
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,146.54,117.31
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,160.85,128.39
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,199.03,158.63
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,214.88,170.79
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,239.91,179.26
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,265.35,196.67
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,292.24,215.73
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,259.9,193.11
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,227.39,170.01
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,204.45,152.45
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,179.98,133.68
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,181.31,134.69
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,182.61,135.65
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,215.9,160.77
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,249.89,186.16
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,203.92,151.66
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,156.35,115.71
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,334.21,249.66
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,520.06,382.86
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,633.13,464.89
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,741.29,542.45
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,486.28,362.59
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,182.05,134.91
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,450.72,339.58
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,728.65,536.88
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,838.75,616.68
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,938.7,688.68
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,913.95,673.9
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,879.15,652.44
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,792.15,596.12
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,682.9,516.43
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,508.35,389.8
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,336.26,259.14
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,535.86,416.87
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,705.58,545.8
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,647.51,504.64
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,589.42,463.81
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,514.79,408.33
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,424.21,339.22
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,341.64,274.02
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,262.87,209.27
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,176.47,136.38
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,73.26,42.61
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,26.56,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
