Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,11.52,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,21.21,9.55
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,33.9,22.96
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.72,34.56
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,56.55,43.33
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,66.1,51.59
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,51.89,39.32
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,47.19,35.17
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,93.65,74.54
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,135.7,109.3
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,150.72,121.29
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,165.58,133.07
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,178.33,142.76
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,190.91,152.22
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,204.8,162.97
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,240.59,180.16
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,244.93,182.98
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,245.31,183.58
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,260.23,194.65
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,275.65,206.15
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,279.59,208.84
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,282.74,210.91
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,294.56,219.75
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,306.44,228.56
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,310.3,230.97
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,306.57,227.79
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,385.36,286.11
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,472.33,349.29
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,410.68,303.83
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,343.37,254.08
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,289.47,214.76
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,240.89,178.86
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,247.56,184.12
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,254.37,189.39
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,623.76,469.88
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,950.02,697.1
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,955.08,698.99
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,956.65,700.93
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,691.88,518.15
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,357.39,269.11
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,663.76,508.15
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,909.85,679.72
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,796.42,602.86
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,694.42,530.95
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,586.12,453.96
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,501.67,391.81
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,458.18,361.28
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,414.17,329.4
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,362.69,290.04
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,294.02,236.32
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,235.95,189.38
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,179.07,141.92
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,115.67,87.87
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,38.15,20.02
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,15.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,11.52,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,21.51,9.91
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,37.6,26.03
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,52.48,39.5
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,62.47,48.42
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,69.92,54.87
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,92.23,73.93
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,112.24,90.73
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,119.77,96.57
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,133.07,107.14
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,145.85,117.12
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,160.07,128.15
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,183.69,146.73
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,196.9,156.66
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,202.91,153.42
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,212.55,160.34
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,231.79,173.45
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,268.07,199.6
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,295.23,219.52
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,324.21,240.93
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,339.55,252.1
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,354.55,262.9
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,409.29,302.9
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,482.52,356.39
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,503.84,371.93
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,521.46,385.04
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,499.29,368.54
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,463.94,342.0
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,439.59,324.56
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,412.21,304.72
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,389.55,288.39
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,364.98,270.58
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,428.95,318.16
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,496.29,367.36
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,626.31,463.95
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,762.77,562.21
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,583.07,433.7
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,394.92,294.75
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,598.23,449.48
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,781.47,583.3
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,711.39,539.26
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,660.45,498.6
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,599.88,456.78
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,516.51,397.81
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,582.45,450.5
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,643.19,498.03
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,552.41,432.59
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,487.85,385.08
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,415.46,330.21
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,328.86,262.83
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,256.21,204.79
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,185.36,146.27
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,98.8,74.1
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.01,7.21
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,8.96,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,17.35,6.99
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,35.56,24.23
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,53.13,39.89
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,66.97,52.07
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,81.42,64.48
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,97.54,78.14
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,113.21,91.18
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,98.68,78.44
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,89.52,70.3
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,100.04,78.83
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,110.46,87.2
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,155.78,123.99
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,200.14,159.26
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,178.52,134.82
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,164.93,124.09
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,186.93,140.32
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,209.57,156.91
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,228.59,171.03
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,248.09,185.52
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,272.77,203.33
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,310.54,230.78
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,290.5,215.95
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,273.54,203.41
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,284.92,211.86
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,296.52,220.41
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,321.84,239.1
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,351.04,260.54
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,375.2,277.7
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,400.33,295.46
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,413.14,304.93
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,426.13,314.6
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,407.83,301.58
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,388.15,287.61
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,457.65,339.57
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,548.61,405.64
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,495.26,367.69
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,458.51,341.67
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,426.87,319.48
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,394.14,296.24
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,269.29,203.5
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,134.44,99.94
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,163.09,122.93
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,193.9,147.43
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,277.27,214.47
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,364.34,283.36
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,327.14,255.84
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,289.71,227.94
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,233.24,184.61
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,195.15,154.66
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,151.61,119.21
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,107.81,82.76
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,66.69,48.0
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,18.71,7.26
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.56,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,13.16,5.39
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,21.43,12.72
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,31.8,21.77
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,42.19,30.72
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,51.36,38.54
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,60.55,46.25
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,94.33,74.66
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,126.35,101.15
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,88.57,69.21
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,44.79,32.25
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,59.84,44.78
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,74.95,57.22
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,119.5,89.67
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,162.82,123.05
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,218.36,161.99
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,301.94,222.03
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,337.44,247.98
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,364.59,268.46
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,405.63,299.45
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,452.79,335.43
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,471.1,350.77
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,491.77,366.67
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,521.61,388.52
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,562.47,417.95
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,582.91,432.69
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,602.3,446.75
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,562.49,417.59
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,509.11,378.07
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,647.71,482.11
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,791.28,586.98
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,854.37,634.96
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,919.8,683.5
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,933.77,692.67
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,944.35,699.85
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,841.75,626.37
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,721.13,537.53
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,708.33,529.88
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,693.35,520.3
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,649.13,488.93
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,603.47,456.42
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,550.24,419.94
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,518.63,398.62
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,601.57,464.64
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,678.48,524.73
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,611.57,476.9
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,526.41,415.3
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,460.37,366.65
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,396.04,317.46
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,317.21,254.86
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,241.6,192.55
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,142.34,109.86
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,44.85,26.43
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,17.78,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,11.1,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,20.86,9.81
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,40.22,28.15
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,58.98,44.89
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,37.05,26.38
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.9
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,35.53,25.08
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,61.38,47.17
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,69.49,53.78
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,77.52,60.23
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,59.77,45.04
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,41.46,29.45
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,134.88,107.05
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,209.62,167.36
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,166.74,125.7
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,120.38,89.77
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,143.79,107.48
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,167.71,125.34
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,175.18,130.83
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,182.86,136.54
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,202.03,150.76
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,221.56,165.12
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,215.92,160.73
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,209.95,156.15
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,215.91,160.27
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,221.98,164.44
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,225.77,167.2
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,229.56,169.97
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,236.62,174.85
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,243.74,179.73
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,226.58,166.93
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,208.92,153.8
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,263.8,194.46
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,320.64,235.62
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,375.25,274.8
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,417.26,304.34
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,567.6,411.71
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,722.95,515.75
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,851.45,603.31
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,964.92,675.66
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,953.4,666.67
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,938.49,657.47
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,825.22,590.94
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,703.94,514.15
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,753.52,553.88
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,805.37,590.18
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,750.81,557.31
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,695.36,523.85
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,630.86,482.42
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,566.66,439.03
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,471.22,369.2
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,388.14,305.13
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,281.33,218.49
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,181.82,124.75
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,59.88,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,13.23,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,24.42,12.66
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,39.64,27.83
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,54.98,41.68
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,64.38,50.08
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,74.08,58.45
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,60.97,47.03
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,50.53,37.86
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,68.34,52.8
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,85.07,66.57
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,115.29,91.36
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,144.35,114.77
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,171.13,135.94
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,202.89,160.82
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,206.68,155.66
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,215.02,160.95
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,253.52,187.7
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,296.97,218.13
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,295.94,206.41
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,365.38,252.78
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,397.54,286.39
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,417.12,305.53
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,466.05,341.37
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,529.55,388.25
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,587.41,431.88
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,661.98,487.69
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,706.03,519.93
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,748.7,550.66
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,788.24,578.85
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,825.71,604.54
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,858.15,626.28
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,887.69,646.07
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,911.89,662.35
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,932.79,676.55
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,948.45,688.79
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,960.66,698.97
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,962.09,700.86
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,959.88,700.58
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,954.57,698.13
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,954.45,699.3
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,937.1,689.17
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,916.68,677.2
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,888.23,660.93
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,857.18,642.83
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,816.46,617.89
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,773.8,591.23
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,718.45,554.97
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,653.46,510.74
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,588.08,464.03
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,523.73,416.39
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,438.43,351.13
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,357.39,285.6
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,256.56,201.05
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,145.89,101.01
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,49.73,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,8.54,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,16.51,6.81
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,33.09,22.34
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,49.24,36.78
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,64.67,50.34
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,80.49,63.93
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,96.89,77.84
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,112.95,91.23
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,123.79,99.82
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,131.62,105.77
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,111.08,88.26
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,94.78,74.38
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,128.54,101.94
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,168.63,134.11
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,192.48,143.34
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,242.01,178.21
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,192.15,141.47
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,133.48,99.16
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,233.78,169.11
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,369.42,266.17
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,258.74,189.99
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,117.4,85.9
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,228.49,170.44
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,343.32,255.12
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,425.02,313.94
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,511.01,375.02
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,619.16,456.65
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,738.05,545.17
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,775.83,571.45
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,822.66,602.82
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,855.9,624.53
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,886.3,644.35
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,910.13,659.83
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,930.62,673.19
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,851.07,617.88
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,737.02,535.92
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,864.25,628.81
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,971.08,699.99
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,838.56,612.16
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,682.26,502.71
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,813.81,600.2
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,926.91,676.9
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,899.36,659.68
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,869.19,642.13
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,824.5,615.15
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,778.06,586.53
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,723.11,551.27
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,667.29,514.48
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,584.95,457.13
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,514.03,406.14
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,428.76,341.63
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,347.63,276.89
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,246.54,193.02
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,135.66,94.72
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,45.07,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.28,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,5.74,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,9.03,2.21
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,13.16,5.89
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,17.29,9.55
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,30.97,21.51
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,44.69,33.36
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,35.98,25.62
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,27.28,17.97
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,96.88,77.01
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,157.82,126.75
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,169.86,135.44
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,197.28,156.49
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,150.6,108.7
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,163.37,99.6
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,211.6,131.07
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,261.32,169.16
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,310.3,209.56
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,360.43,251.75
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,410.6,294.07
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,460.65,335.63
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,508.77,374.49
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,556.86,412.4
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,604.58,448.97
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,654.52,486.51
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,698.69,518.49
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,741.61,548.7
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,782.13,577.19
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,820.82,603.08
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,853.96,624.26
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,884.28,643.41
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,911.0,660.08
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,921.3,666.07
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,951.28,684.86
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,964.55,692.68
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,973.21,697.06
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,978.39,699.39
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,974.67,697.65
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,967.49,693.98
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,956.14,688.52
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,941.48,681.11
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,915.42,667.09
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,892.94,655.42
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,852.64,631.79
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,810.47,606.58
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,757.83,573.41
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,704.26,538.78
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,628.39,486.05
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,546.18,426.91
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,461.81,364.37
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,381.42,301.39
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,280.38,218.79
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,187.69,133.34
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,61.54,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,11.1,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,21.16,10.54
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,37.42,26.14
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,52.49,39.75
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,67.79,53.24
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,82.76,66.13
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,93.48,75.23
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,105.36,85.12
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,123.35,99.82
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,134.31,108.38
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,148.14,119.45
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,157.84,127.01
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,169.98,136.28
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,183.76,146.79
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,191.93,146.1
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,186.42,141.25
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,209.84,158.41
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,234.04,176.03
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,280.89,208.32
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,362.29,267.01
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,399.43,294.03
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,429.2,316.01
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,459.43,339.23
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,476.2,352.24
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,399.6,296.87
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,314.29,233.63
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,219.74,163.64
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,121.07,88.67
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,101.44,73.62
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,81.49,58.16
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,66.36,46.42
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.17,34.59
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,50.28,33.93
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,49.4,33.27
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,51.87,35.33
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,54.33,37.4
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,52.19,35.85
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,50.05,34.3
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,43.73,29.42
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,37.43,24.51
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,84.97,62.67
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,136.19,103.46
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,196.65,152.47
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,282.75,221.0
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,376.4,296.83
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,445.88,353.26
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,404.39,322.17
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,362.65,290.79
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,307.21,247.45
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,252.98,203.97
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,201.06,161.73
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,135.04,106.97
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,82.65,62.18
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.52,11.99
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,13.23,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,24.1,12.87
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,39.34,27.8
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,54.32,41.34
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,67.48,52.96
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,82.38,65.74
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,84.11,67.11
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,83.76,66.61
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,90.12,71.75
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,96.22,76.58
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,98.74,78.38
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,100.36,79.44
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,100.42,79.05
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,100.35,78.59
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,158.13,115.19
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,245.5,179.04
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,276.23,199.33
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,308.09,222.26
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,333.85,239.81
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,380.36,273.51
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,401.66,291.31
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,428.47,311.95
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,427.24,312.18
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,428.08,313.26
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,437.59,320.47
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,455.56,333.56
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,537.97,392.06
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,627.75,453.94
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,700.39,502.86
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,780.89,555.98
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,768.7,547.9
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,743.83,532.54
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,647.02,466.81
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,512.37,373.28
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,389.6,288.23
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,249.1,185.86
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,499.85,374.7
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,747.86,548.19
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,860.86,628.37
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,950.08,689.35
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,901.69,659.73
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,832.83,616.69
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,717.06,537.04
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,581.69,441.37
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,441.34,339.93
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,304.76,236.6
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,274.68,215.26
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,244.06,192.59
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,208.63,165.08
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,172.93,136.73
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,136.26,106.97
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,99.35,76.3
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,63.74,46.21
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,21.58,10.61
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
