Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.41,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,6.57,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,13.16,5.57
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,19.77,11.53
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,28.47,19.26
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,37.19,26.93
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,60.17,46.85
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,81.58,65.15
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,96.47,77.62
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,111.2,89.8
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,140.66,114.22
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,172.04,139.87
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,188.58,152.69
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,204.55,164.93
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,201.83,154.57
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,216.27,165.15
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,238.12,180.13
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,277.88,208.88
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,312.31,233.45
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,337.87,251.63
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,362.11,269.95
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,371.81,277.15
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,409.09,304.38
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,441.87,328.21
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,536.15,399.64
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,660.21,492.32
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,642.22,475.18
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,591.75,434.2
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,569.07,417.48
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,541.28,396.65
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,583.18,426.65
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,626.65,456.88
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,738.75,535.8
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,857.48,615.95
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,931.11,669.1
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,976.19,698.96
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,983.99,705.07
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,988.28,709.57
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,882.32,642.43
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,722.26,531.98
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,864.46,636.36
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,962.77,701.13
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,938.53,685.68
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,911.43,669.83
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,874.87,648.34
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,836.06,625.14
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,792.03,598.03
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,742.04,566.15
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,678.22,523.97
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,614.81,480.35
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,532.97,420.39
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,454.05,359.53
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,350.98,276.07
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,255.88,188.17
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,124.42,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,11.52,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,21.26,10.96
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,35.44,24.83
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,49.25,37.46
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,64.19,50.77
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,78.6,63.32
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,89.53,72.7
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,100.21,81.68
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,113.09,92.2
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,132.51,108.05
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,81.79,64.6
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,69.04,53.49
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,108.93,86.75
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,169.97,136.69
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,114.36,79.33
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,137.46,73.58
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,213.2,134.75
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,288.68,201.15
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,336.76,243.63
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,374.01,276.53
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,356.8,266.3
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,338.37,253.88
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,329.0,247.19
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,317.33,238.61
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,355.75,266.67
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,396.64,296.09
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,396.62,295.93
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,395.79,295.31
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,576.45,429.7
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,775.33,570.26
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,784.06,575.01
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,789.2,578.64
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,742.17,545.41
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,696.93,513.07
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,629.62,466.08
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,572.68,425.43
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,703.89,523.01
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,837.41,617.96
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,842.75,623.52
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,845.04,628.31
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,752.72,563.85
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,640.14,484.52
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,718.78,544.9
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,771.21,585.16
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,556.58,429.94
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,352.34,274.7
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,321.41,253.48
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,289.66,230.28
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,235.33,188.27
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,199.42,159.87
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,160.42,128.18
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,121.14,95.41
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,78.3,58.82
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,29.08,16.74
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,12.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,11.52,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,22.05,11.6
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.57,20.6
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,38.91,28.32
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,58.87,45.95
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,81.18,65.33
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,97.57,79.22
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,113.62,92.55
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,132.58,108.09
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,144.83,117.73
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,150.99,122.19
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,159.14,128.27
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,171.34,137.62
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,198.94,159.41
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,214.43,161.55
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,246.43,180.08
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,276.51,201.39
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,305.07,223.28
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,332.36,240.17
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,376.42,271.93
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,378.48,279.37
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,372.13,277.54
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,430.99,320.93
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,502.44,373.84
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,499.13,371.83
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,480.01,357.81
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,514.12,383.32
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,550.37,410.14
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,686.29,515.77
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,820.95,616.54
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,854.38,639.16
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,885.0,660.36
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,909.92,678.01
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,931.58,693.55
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,809.46,607.73
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,626.17,470.64
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,739.28,557.18
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,854.27,641.93
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,710.48,537.63
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,562.56,428.19
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,413.44,317.93
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,284.51,218.79
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,409.6,319.1
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,512.47,400.52
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,541.83,424.44
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,545.5,429.91
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,506.92,402.67
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,466.96,374.04
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,421.75,339.73
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,375.95,304.1
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,319.35,259.08
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,263.75,213.24
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,197.34,156.75
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,133.38,98.46
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,63.53,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,12.8,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.22,12.45
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,33.08,22.64
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,44.65,33.15
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,50.33,38.33
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,55.93,43.21
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,60.02,46.61
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,63.99,49.79
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,65.93,51.17
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,67.83,52.47
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,75.72,58.82
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,77.08,59.62
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,76.95,59.18
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,76.79,58.74
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,142.43,101.49
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,231.52,166.08
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,217.75,140.51
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,259.02,161.28
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,317.53,218.15
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,369.84,267.44
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,411.19,301.5
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,435.4,321.43
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,469.2,347.49
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,504.1,374.03
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,542.41,402.31
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,583.36,432.24
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,669.32,498.95
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,770.24,576.03
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,735.75,546.5
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,673.0,496.12
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,800.43,593.43
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,917.9,676.96
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,944.87,694.81
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,968.51,711.04
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,987.31,723.35
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,1002.59,733.4
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,1009.47,738.89
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,1012.75,742.24
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,1011.83,744.0
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,1007.4,743.55
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,996.27,737.34
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,994.11,737.33
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,970.82,723.79
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,944.54,708.35
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,910.13,685.94
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,873.26,661.76
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,824.21,629.46
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,779.51,599.6
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,716.71,555.9
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,654.1,510.91
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,570.39,450.45
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,489.48,388.76
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,379.91,300.84
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,278.48,209.64
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,137.33,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,11.52,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,22.14,11.71
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,30.76,20.76
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,39.22,28.59
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,44.05,33.02
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,48.84,37.21
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,52.22,40.03
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,60.51,47.0
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,63.09,48.83
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,65.58,50.55
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,67.11,51.53
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,68.53,52.43
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,79.12,60.98
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,80.4,61.72
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,93.86,59.76
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,147.84,80.18
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,202.69,115.62
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,258.64,159.2
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,314.5,206.38
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,370.74,254.82
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,426.22,301.89
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,481.39,347.61
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,534.96,391.5
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,587.64,433.44
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,637.82,471.5
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,686.72,507.41
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,732.97,541.41
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,777.55,573.43
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,819.23,601.42
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,858.72,627.65
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,893.53,650.31
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,925.32,670.91
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,952.11,688.58
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,975.5,704.11
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,993.98,716.17
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,1008.89,726.05
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,1015.9,731.02
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,1019.3,733.88
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,1017.88,733.86
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,1012.9,731.76
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,1001.29,725.59
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,986.33,717.46
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,975.17,712.4
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,948.82,697.44
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,913.47,675.74
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,875.7,652.33
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,827.07,622.04
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,776.98,590.11
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,720.17,552.89
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,658.11,510.4
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,575.49,451.28
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,495.6,390.93
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,387.08,304.62
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,286.52,215.32
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,141.69,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,12.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.25,12.56
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.77,22.42
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,43.86,32.51
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,50.37,38.39
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,56.7,43.89
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,60.75,47.23
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,64.67,50.36
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,67.21,52.12
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,69.63,53.74
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,71.13,54.67
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,79.57,61.39
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,80.24,61.59
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,80.8,61.73
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,92.75,59.3
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,144.3,79.11
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,227.79,146.67
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,304.1,213.16
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,311.21,211.58
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,366.15,249.94
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,418.91,293.7
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,471.38,336.14
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,522.16,377.0
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,572.2,416.21
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,581.14,422.67
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,578.6,418.52
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,659.46,479.32
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,754.53,549.05
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,730.32,528.15
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,679.1,488.65
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,707.59,509.48
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,735.35,529.19
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,735.13,529.13
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,732.03,527.33
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,872.03,627.94
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,977.86,698.01
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,985.97,703.6
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,990.56,708.11
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,988.66,707.66
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,996.5,713.61
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,983.12,706.7
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,966.44,698.0
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,941.98,684.72
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,914.63,669.58
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,878.83,647.52
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,846.71,627.8
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,797.48,597.44
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,747.09,565.67
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,681.96,521.89
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,617.22,476.85
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,534.63,417.7
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,454.64,357.36
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,348.81,273.11
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,248.92,186.08
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,122.13,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,13.23,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,23.86,12.87
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.47,24.47
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.85,34.81
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,55.12,42.15
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,63.1,49.0
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,69.28,54.12
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,76.03,59.58
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,79.04,61.79
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,81.9,63.82
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,80.74,62.6
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,79.76,61.56
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,107.57,84.23
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,134.07,105.42
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,116.69,79.94
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,152.17,87.35
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,225.08,144.75
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,288.4,199.6
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,311.02,212.24
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,359.4,247.62
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,251.64,180.52
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,126.27,92.24
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,311.29,230.68
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,560.79,411.41
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,607.02,445.48
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,651.13,478.22
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,668.96,489.17
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,678.91,493.38
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,741.36,540.79
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,808.9,591.23
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,840.94,612.96
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,870.24,632.36
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,895.8,649.69
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,918.31,665.13
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,932.9,675.12
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,944.09,683.1
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,958.34,693.22
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,960.12,695.39
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,840.26,616.49
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,704.66,522.34
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,815.86,605.84
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,910.65,673.0
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,882.23,654.33
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,851.21,634.95
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,812.37,610.18
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,771.48,583.79
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,708.67,542.4
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,655.95,507.33
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,592.33,463.17
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,529.56,418.11
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,448.96,357.31
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,371.87,296.3
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,280.26,220.76
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,178.09,133.26
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,85.86,1.11
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,12.8,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.16,12.34
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,34.07,23.31
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.8,33.03
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,53.34,40.62
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,59.53,45.94
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,63.77,49.41
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,67.86,52.65
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,69.9,53.95
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,71.86,55.15
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,73.21,56.07
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,74.44,56.88
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,82.67,63.37
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,83.38,63.62
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,94.4,60.95
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,144.15,79.95
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,195.41,112.74
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,248.12,153.12
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,307.7,201.96
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,359.92,246.23
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,411.43,289.35
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,462.84,331.49
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,496.72,360.86
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,527.8,384.66
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,580.16,425.58
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,654.18,482.45
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,665.7,488.61
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,662.05,482.94
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,740.02,541.42
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,815.3,595.92
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,848.57,617.83
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,879.11,638.17
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,904.51,655.12
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,926.76,670.07
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,943.42,682.52
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,956.71,692.95
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,854.75,624.2
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,701.69,514.67
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,838.53,616.39
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,960.26,700.33
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,943.58,690.0
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,923.86,678.88
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,896.31,663.26
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,866.13,645.84
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,826.04,620.57
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,783.99,593.72
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,730.82,558.92
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,676.64,522.67
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,603.31,471.61
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,539.87,426.17
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,459.48,365.71
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,382.63,304.74
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,289.68,228.5
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,203.28,152.78
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,89.99,7.6
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,12.38,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.47,11.73
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.34,21.78
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,43.77,32.13
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,49.06,36.92
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,54.28,41.43
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,58.39,44.82
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,62.37,47.99
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,63.98,49.07
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,65.56,50.1
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,73.61,56.66
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,75.33,57.88
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,118.38,93.15
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,171.25,135.58
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,122.06,84.64
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,138.38,74.75
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,199.55,115.05
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,251.68,154.91
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,304.17,198.49
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,357.21,243.41
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,409.22,286.81
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,461.14,329.12
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,492.86,356.89
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,519.95,377.53
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,576.16,420.07
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,656.82,480.1
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,653.25,475.02
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,632.43,456.63
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,725.83,527.06
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,820.77,595.24
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,854.82,617.08
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,886.11,637.53
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,804.6,580.76
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,664.62,479.84
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,836.71,605.22
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,967.13,692.43
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,974.58,697.42
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,978.54,701.46
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,977.02,701.32
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,972.12,699.21
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,796.95,584.75
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,566.83,421.31
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,762.25,567.62
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,905.87,666.52
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,867.33,641.38
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,832.72,620.31
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,784.39,589.97
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,734.92,558.23
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,667.05,511.5
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,599.8,463.82
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,519.01,405.88
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,440.71,346.77
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,334.49,262.14
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,241.97,181.96
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,120.51,18.9
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,13.66,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,24.89,13.49
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,38.13,26.52
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,50.17,37.44
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,58.86,45.16
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,67.34,52.44
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,73.35,57.39
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,79.15,62.03
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,84.39,66.08
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,88.01,68.72
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,89.9,70.03
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,91.62,71.19
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,136.74,107.88
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,197.79,156.57
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,211.79,157.41
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,230.09,164.0
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,227.67,150.39
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,253.01,161.24
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,302.96,202.58
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,359.59,249.72
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,409.53,291.36
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,459.3,331.98
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,484.58,354.89
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,490.92,360.69
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,516.72,379.04
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,531.76,389.28
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,621.41,457.29
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,726.53,535.54
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,711.88,521.36
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,669.95,488.15
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,769.46,562.43
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,861.94,629.87
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,790.46,576.43
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,687.52,500.74
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,818.7,597.87
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,943.76,685.46
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,940.7,683.09
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,933.83,679.38
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,826.18,605.39
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,703.21,519.0
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,797.99,589.87
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,876.87,647.35
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,846.29,628.6
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,804.98,603.24
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,763.88,576.62
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,721.32,548.63
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,666.9,512.0
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,612.19,474.37
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,546.7,427.09
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,482.3,379.26
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,385.59,306.19
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,311.58,247.43
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,224.77,176.35
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,141.49,105.2
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,60.01,9.72
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
