Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,24.17,12.84
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,38.09,26.36
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,50.84,37.84
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.19,46.09
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,69.28,53.87
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,75.88,59.42
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,82.25,64.65
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,105.37,83.7
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,132.07,105.36
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,146.92,117.16
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,160.81,128.09
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,169.11,134.13
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,176.94,139.75
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,189.97,139.83
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,227.19,158.56
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,265.11,185.42
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,299.23,212.2
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,339.76,244.88
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,361.79,263.46
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,400.23,289.89
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,454.47,329.03
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,501.93,365.06
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,550.95,401.58
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,594.22,434.95
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,637.34,468.73
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,655.66,480.46
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,658.71,480.66
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,684.87,498.43
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,709.79,514.96
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,708.92,513.83
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,704.08,510.0
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,746.67,541.22
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,801.0,579.66
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,810.87,586.8
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,818.23,592.64
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,708.63,516.9
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,590.66,433.67
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,655.08,482.8
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,698.19,516.37
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,797.65,589.85
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,881.36,650.32
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,783.58,583.58
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,695.39,521.89
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,716.78,540.97
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,731.95,554.23
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,645.88,494.98
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,561.39,435.03
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,530.76,414.06
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,498.66,390.86
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,419.47,331.09
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,326.37,258.64
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,240.11,188.3
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,158.46,118.39
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,77.77,17.63
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,13.66,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,24.94,13.39
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.14,24.72
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,47.49,34.98
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,53.89,40.72
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,61.81,47.5
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,66.32,51.19
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,70.67,54.62
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,71.23,54.77
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,71.87,54.98
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,73.55,56.16
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,75.09,57.23
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,120.57,94.3
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,169.89,133.67
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,122.93,85.5
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,141.29,77.68
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,227.79,147.18
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,301.44,211.6
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,336.32,239.17
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,370.18,266.18
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,407.12,293.81
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,447.02,323.5
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,485.65,352.71
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,558.01,407.9
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,604.82,443.25
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,650.52,476.88
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,693.7,508.83
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,735.6,539.22
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,654.36,477.88
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,520.79,377.77
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,707.61,517.08
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,874.95,634.38
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,829.9,600.78
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,741.44,535.54
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,863.98,625.81
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,951.67,685.99
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,970.3,698.37
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,972.44,700.74
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,969.21,699.25
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,962.56,695.73
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,898.25,654.89
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,814.01,598.82
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,767.05,568.91
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,718.64,537.25
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,700.9,527.49
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,679.93,515.23
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,541.53,416.73
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,431.29,335.22
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,384.51,301.09
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,337.64,265.68
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,284.89,225.02
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,216.93,171.19
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,156.89,121.52
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,97.99,71.21
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,46.4,9.97
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,13.66,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,24.84,13.27
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,38.74,26.88
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.56,38.44
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,48.59,36.17
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,48.87,36.43
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,71.62,55.82
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,93.61,74.29
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,114.21,91.14
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,134.47,107.42
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,135.79,108.07
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,136.77,108.48
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,161.59,128.12
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,185.78,146.92
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,202.43,152.3
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,206.83,154.11
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,202.35,150.23
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,178.9,132.28
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,201.56,149.14
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,224.76,166.25
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,247.63,182.65
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,271.17,199.41
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,254.56,187.2
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,236.78,174.16
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,369.32,271.13
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,521.19,378.44
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,453.16,330.02
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,373.48,272.66
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,589.46,435.46
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,810.5,593.44
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,843.79,615.02
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,874.38,635.98
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,900.81,654.46
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,924.13,670.99
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,854.09,622.34
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,735.38,535.79
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,708.94,518.71
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,680.03,499.28
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,525.76,389.84
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,366.51,272.95
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,689.27,517.44
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,943.25,694.74
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,919.29,679.54
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,892.5,664.29
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,861.75,645.2
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,823.15,620.58
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,774.82,589.19
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,725.37,556.41
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,662.17,513.02
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,599.24,468.43
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,517.71,408.33
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,438.73,347.42
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,334.66,263.18
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,244.33,184.79
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,123.52,40.07
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,13.66,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,25.15,13.46
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,40.92,28.69
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,56.75,42.84
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,67.44,52.28
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,75.85,59.47
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,83.25,65.57
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,90.39,71.26
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,91.2,71.54
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,92.18,71.94
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,93.9,73.09
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,95.45,74.1
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,90.43,69.57
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,85.9,65.49
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,94.09,62.19
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,150.78,86.61
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,197.01,114.74
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,246.24,151.66
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,298.1,194.62
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,350.8,239.3
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,406.8,285.72
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,457.91,327.83
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,507.9,368.73
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,557.27,408.1
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,605.01,445.5
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,652.18,481.63
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,695.78,513.99
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,738.05,544.63
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,777.83,571.44
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,815.82,595.74
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,849.03,617.66
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,879.46,637.63
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,906.02,654.98
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,929.45,670.26
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,946.83,681.63
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,960.84,690.89
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,968.5,696.16
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,972.73,699.36
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,971.0,698.85
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,978.95,704.81
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,966.54,697.99
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,950.91,689.36
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,927.41,676.39
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,901.05,661.58
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,866.49,640.23
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,835.88,621.46
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,788.19,591.35
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,739.32,559.87
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,677.47,518.33
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,615.78,475.53
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,535.5,417.81
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,457.67,359.01
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,352.89,276.27
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,262.7,198.89
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,132.26,47.2
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,24.9,13.21
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,36.87,25.29
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,48.91,36.17
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,54.94,41.61
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,62.67,48.24
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,67.16,51.91
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,71.5,55.33
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,71.37,54.9
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,71.41,54.6
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,72.82,55.56
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,74.1,56.42
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,80.09,61.05
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,78.86,59.71
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,87.11,56.55
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,137.53,74.33
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,198.13,113.39
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,250.15,152.77
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,302.81,196.5
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,355.97,241.74
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,407.97,285.55
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,459.98,328.51
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,510.79,370.15
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,560.86,410.18
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,608.53,446.55
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,654.94,480.95
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,699.37,514.06
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,742.44,545.57
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,782.23,573.41
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,820.14,598.98
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,854.04,621.56
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,885.16,642.22
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,911.52,658.37
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,934.68,672.38
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,953.16,684.74
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,968.27,695.03
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,974.14,699.45
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,976.54,701.83
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,975.41,703.24
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,984.05,711.2
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,971.05,703.99
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,954.79,694.92
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,932.4,682.73
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,907.14,668.65
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,871.05,646.2
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,838.93,626.34
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,791.21,595.9
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,742.29,564.08
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,679.23,521.56
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,616.4,477.8
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,535.7,419.09
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,457.44,359.47
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,351.16,275.23
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,259.38,196.66
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,131.24,50.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,13.23,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,23.91,12.47
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,34.83,23.64
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.58,33.34
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,51.17,38.38
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,54.54,41.29
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,58.32,44.38
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,61.99,47.28
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,62.07,47.06
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,68.01,51.76
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,69.39,52.7
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,70.67,53.57
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,69.9,52.62
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,79.9,60.57
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,88.89,57.99
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,141.01,75.65
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,193.38,107.95
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,247.07,148.66
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,301.35,193.72
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,356.06,240.23
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,409.77,285.35
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,463.31,329.36
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,515.27,371.67
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,566.38,412.17
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,615.81,449.43
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,663.99,484.61
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,709.13,517.5
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,752.68,548.46
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,793.08,574.21
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,831.4,597.94
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,865.95,620.21
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,897.63,640.51
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,924.9,657.92
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,948.92,673.26
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,967.69,685.32
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,983.0,695.29
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,992.37,701.63
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,998.19,705.93
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,997.9,706.55
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,994.1,705.17
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,983.78,700.29
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,970.14,693.49
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,949.31,682.75
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,937.06,677.65
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,905.22,658.83
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,870.93,638.43
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,826.16,611.23
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,779.83,582.45
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,721.45,544.84
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,668.06,509.36
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,592.99,457.08
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,520.15,403.56
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,420.16,325.82
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,326.9,247.25
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,165.82,68.33
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,13.23,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,23.88,12.31
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.14,23.84
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,46.21,33.87
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,53.0,39.95
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,61.24,47.01
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,65.42,50.42
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,69.46,53.59
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,71.78,55.23
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,74.01,56.75
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,75.28,57.59
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,76.44,58.33
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,83.58,63.88
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,83.08,63.12
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,90.43,68.91
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,140.63,77.61
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,190.91,108.35
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,251.26,153.35
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,303.41,195.57
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,356.19,239.02
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,407.82,280.55
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,459.63,320.8
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,510.24,360.6
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,560.2,398.82
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,585.45,416.81
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,597.63,423.66
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,666.01,474.52
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,740.01,529.04
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,779.9,556.46
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,818.09,581.73
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,852.37,603.95
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,883.96,624.45
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,910.89,640.76
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,934.68,655.14
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,951.93,666.27
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,965.78,675.46
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,973.26,681.51
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,977.3,685.64
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,988.96,695.48
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,983.65,694.89
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,969.88,687.93
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,952.87,679.12
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,928.58,665.2
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,901.43,649.54
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,869.55,630.8
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,829.43,606.53
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,779.97,576.4
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,729.34,544.83
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,660.82,500.28
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,592.78,454.4
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,504.05,391.17
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,427.33,333.8
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,327.02,254.59
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,234.49,176.92
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,120.58,50.51
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,12.8,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,23.43,11.96
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.06,24.66
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,48.78,36.06
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,55.34,41.94
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,61.77,47.46
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,70.18,54.58
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,78.27,61.28
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,98.84,78.21
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,123.86,98.51
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,137.21,108.85
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,149.81,118.44
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,155.35,122.24
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,149.05,116.53
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,179.95,140.87
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,223.2,155.27
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,255.21,180.13
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,290.12,209.98
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,331.36,237.58
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,369.21,264.02
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,391.05,277.29
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,451.0,321.37
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,470.7,340.95
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,473.44,344.29
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,435.36,318.05
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,391.98,287.06
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,457.9,335.0
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,529.44,385.96
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,556.23,404.99
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,583.58,424.6
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,733.65,535.8
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,866.46,629.54
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,756.33,550.94
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,585.85,426.71
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,677.94,494.6
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,758.1,552.07
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,740.07,539.78
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,719.65,526.5
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,856.38,626.39
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,969.41,702.01
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,958.99,695.41
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,945.31,687.95
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,922.08,675.28
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,896.0,660.8
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,868.97,644.77
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,833.81,623.15
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,785.66,592.45
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,736.32,560.36
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,676.92,519.26
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,617.53,477.03
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,538.93,420.59
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,462.64,363.15
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,365.43,286.64
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,271.94,207.63
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,137.7,61.48
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,12.38,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.38,11.15
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,32.93,22.14
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,43.32,31.55
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,51.81,39.01
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,58.07,44.3
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,61.98,47.5
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,65.78,50.48
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,67.24,51.41
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,68.69,52.31
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,107.71,84.47
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,149.74,118.46
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,165.58,130.51
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,180.17,141.47
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,127.31,98.48
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,134.03,72.66
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,184.73,103.65
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,245.51,149.03
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,307.27,207.0
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,368.87,261.34
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,389.17,272.69
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,452.52,318.21
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,502.64,358.01
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,552.11,396.28
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,599.47,431.13
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,645.79,464.15
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,690.02,495.73
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,732.97,525.71
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,712.24,507.82
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,666.06,472.15
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,776.38,552.43
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,876.34,619.99
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,903.52,635.8
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,927.6,650.37
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,945.63,663.92
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,960.3,675.59
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,962.87,678.54
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,975.86,688.26
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,873.05,623.55
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,730.85,527.23
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,725.58,527.28
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,717.86,524.71
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,816.79,598.18
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,894.8,652.22
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,858.2,629.53
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,819.56,606.23
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,770.41,575.5
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,720.11,543.36
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,655.66,499.93
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,591.48,455.28
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,503.28,392.25
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,427.35,335.39
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,328.01,256.13
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,236.17,178.76
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,122.12,55.12
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,12.8,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.11,11.51
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,34.01,22.9
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.73,32.59
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,51.19,38.38
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,58.86,44.98
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,63.13,48.48
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,67.26,51.74
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,68.99,52.78
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,70.68,53.76
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,72.11,54.61
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,73.41,55.36
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,81.26,61.46
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,81.77,61.53
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,86.7,65.34
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,136.25,74.37
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,186.79,104.89
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,238.83,143.46
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,298.74,191.38
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,350.95,234.57
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,402.3,276.53
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,453.75,317.62
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,503.78,357.43
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,553.18,395.72
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,578.48,413.85
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,591.06,420.9
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,610.01,433.98
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,619.64,440.28
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,637.17,451.75
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,653.24,462.04
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,769.5,546.42
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,876.67,619.61
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,903.02,636.22
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,926.24,651.6
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,943.88,663.15
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,958.14,672.73
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,968.97,680.78
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,976.29,686.81
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,855.73,611.24
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,682.41,492.61
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,667.61,485.46
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,650.79,475.9
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,795.49,582.67
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,910.88,661.08
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,878.28,640.85
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,843.31,620.2
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,801.97,595.43
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,754.32,565.82
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,695.76,526.67
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,637.17,486.28
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,560.53,432.4
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,486.12,377.4
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,388.18,301.69
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,296.52,225.04
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,147.61,69.77
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
