Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,12.38,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.39,10.86
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,32.96,22.0
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,43.37,31.42
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,51.11,38.31
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,56.64,43.08
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,60.64,46.36
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,64.52,49.43
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,66.38,50.71
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,68.19,51.92
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,69.72,52.88
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,78.07,59.47
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,78.46,59.32
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,78.78,59.13
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,83.09,62.46
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,133.04,71.98
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,184.23,103.02
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,245.4,148.75
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,297.33,191.27
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,349.89,235.52
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,401.54,278.58
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,453.2,320.8
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,503.48,361.68
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,553.12,401.07
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,601.43,437.69
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,649.11,472.85
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,693.22,505.58
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,735.94,536.68
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,776.49,563.86
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,815.29,588.66
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,849.77,611.46
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,881.52,632.41
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,908.54,650.52
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,932.4,666.65
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,951.12,679.3
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,966.47,689.9
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,971.2,693.81
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,972.46,695.69
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,801.39,582.8
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,570.66,418.42
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,514.09,379.78
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,434.17,323.09
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,580.4,434.19
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,699.68,523.37
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,765.87,574.13
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,832.31,621.34
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,784.38,590.36
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,735.24,558.63
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,672.13,516.25
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,609.26,472.6
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,530.17,414.86
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,453.31,356.2
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,350.29,274.39
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,260.32,198.0
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,133.36,63.81
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,12.38,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.41,10.74
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.63,21.71
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.71,30.85
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,49.23,36.7
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,53.78,40.63
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,57.57,43.75
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,61.26,46.67
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,61.65,46.73
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,67.91,51.69
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,69.26,52.49
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,70.52,53.23
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,70.04,52.53
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,80.23,60.59
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,84.65,64.0
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,135.73,73.34
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,187.47,104.32
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,240.61,144.08
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,294.13,187.87
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,348.16,233.16
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,401.11,277.52
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,453.91,320.89
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,505.76,363.13
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,556.86,403.74
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,605.21,440.38
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,651.57,474.48
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,627.35,455.0
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,571.23,411.27
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,694.61,502.93
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,817.14,589.99
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,851.76,612.31
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,883.65,633.31
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,817.03,586.68
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,706.71,506.1
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,853.24,613.21
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,967.24,689.97
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,874.83,628.56
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,729.94,526.31
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,622.62,454.04
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,532.91,391.22
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,773.07,568.8
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,964.37,699.06
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,942.07,686.07
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,916.87,672.72
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,880.76,650.93
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,842.44,627.45
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,800.49,601.41
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,751.87,570.18
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,686.91,526.7
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,622.37,482.05
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,543.21,424.32
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,466.35,365.75
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,357.95,280.22
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,264.73,201.33
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,135.6,66.2
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,12.38,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.4,10.59
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,32.98,21.99
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.41,31.45
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,48.86,36.38
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,52.3,39.37
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,55.79,42.24
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,59.21,44.93
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,63.76,48.51
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,63.08,47.64
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,103.94,81.26
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,151.66,119.73
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,166.68,131.12
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,180.52,141.49
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,114.59,88.19
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,130.37,68.8
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,205.06,125.92
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,278.43,188.9
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,320.19,221.73
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,362.35,255.49
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,409.19,291.68
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,457.89,328.72
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,488.47,353.38
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,502.78,365.3
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,525.52,382.55
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,546.51,398.08
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,574.45,418.44
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,602.8,438.86
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,646.77,471.16
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,692.71,504.71
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,693.75,504.82
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,691.02,502.38
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,816.09,596.06
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,918.47,668.6
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,898.29,655.35
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,844.52,615.95
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,656.09,483.96
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,436.65,323.93
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,545.42,406.43
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,656.27,487.57
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,812.65,604.27
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,942.95,695.24
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,915.01,678.09
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,878.67,656.26
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,613.37,469.08
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,303.97,233.94
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,343.18,267.42
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,359.02,282.25
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,319.89,252.6
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,280.31,222.15
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,235.48,186.94
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,190.74,150.73
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,140.77,109.08
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,90.93,66.62
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,43.82,18.09
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,8.96,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,17.35,6.75
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,33.67,22.5
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,49.08,36.25
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,64.84,50.12
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,80.37,63.56
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,96.11,76.9
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,111.53,89.75
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,122.36,98.34
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,130.27,104.36
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,146.92,117.75
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,165.01,132.18
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,179.78,143.51
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,194.09,154.34
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,211.52,167.9
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,239.36,178.54
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,236.94,176.39
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,228.59,170.76
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,289.93,214.4
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,346.84,255.02
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,378.71,278.98
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,412.75,304.65
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,287.87,214.43
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,143.27,105.74
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,99.07,71.67
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,53.65,36.31
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,98.08,70.81
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,142.93,105.25
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,104.16,75.43
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,64.68,44.87
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,160.02,118.45
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,257.54,192.02
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,273.14,203.59
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,289.13,215.64
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,233.72,174.41
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,177.7,132.29
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,133.33,98.46
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,89.01,64.18
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,105.53,77.22
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,122.45,90.53
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,142.87,106.65
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,164.23,123.52
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,118.13,88.08
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,73.2,52.96
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,82.93,60.93
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,93.62,69.68
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,88.29,65.82
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,83.12,62.03
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,70.06,51.66
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,56.91,41.07
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,45.12,31.51
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,33.89,22.23
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,23.93,13.83
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,13.99,5.41
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,6.98,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,18.82,7.71
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,34.79,23.53
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,50.45,37.57
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,64.6,50.01
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,79.29,62.62
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,94.26,75.3
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,104.94,84.12
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,88.1,69.48
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,73.95,57.19
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,75.54,58.2
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,77.0,59.07
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,125.59,98.76
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,176.83,139.62
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,186.97,146.95
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,222.37,157.62
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,265.19,189.32
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,285.37,206.64
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,314.41,222.78
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,363.43,256.12
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,401.45,286.69
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,437.63,315.16
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,475.49,344.48
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,513.38,373.22
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,563.81,409.4
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,616.5,446.4
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,658.82,476.55
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,702.15,507.0
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,728.45,525.44
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,752.83,542.45
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,731.38,527.32
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,706.02,509.42
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,819.96,593.83
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,910.09,656.98
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,893.4,644.59
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,843.12,607.07
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,849.98,613.62
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,854.07,618.08
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,856.77,621.64
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,856.41,623.34
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,907.07,660.61
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,935.09,679.96
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,881.76,646.71
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,818.53,606.94
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,716.01,537.43
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,602.05,457.58
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,470.63,361.95
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,323.89,251.21
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,287.4,224.73
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,250.38,196.71
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,209.17,164.6
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,167.94,131.46
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,108.68,82.96
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,63.71,45.06
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,28.04,9.84
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,11.1,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.15,8.45
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.43,19.81
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,42.36,30.53
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,46.91,34.7
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,51.49,38.68
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,78.21,61.29
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,110.14,87.78
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,124.0,98.74
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,131.2,104.05
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,134.35,106.0
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,128.83,100.91
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,94.51,72.49
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,69.47,51.73
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,81.03,60.89
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,131.19,70.85
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,182.66,100.67
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,235.39,139.31
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,288.14,182.06
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,341.4,226.48
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,394.09,269.89
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,446.63,312.21
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,497.77,353.01
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,548.2,392.11
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,590.34,421.35
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,621.45,440.33
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,632.93,448.54
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,634.62,450.01
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,684.25,482.97
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,737.27,517.17
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,810.91,570.83
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,871.42,612.46
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,834.9,586.21
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,754.94,528.93
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,873.42,612.37
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,955.56,665.08
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,900.92,631.04
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,810.78,569.79
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,755.05,536.14
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,715.67,511.8
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,662.22,477.17
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,585.06,426.09
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,605.57,443.58
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,601.36,444.01
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,613.79,456.34
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,644.61,480.91
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,498.26,377.56
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,359.03,275.44
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,321.25,248.4
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,282.94,219.81
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,238.41,186.08
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,193.91,151.14
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,145.27,111.5
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,96.59,70.63
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,46.56,20.09
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.1,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,20.44,8.36
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,34.79,23.29
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.06,35.19
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,58.18,44.03
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,68.0,52.32
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,75.33,58.36
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,82.4,63.99
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,87.42,67.65
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,92.71,71.43
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,94.74,72.64
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,96.59,73.69
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,97.46,73.95
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,98.13,74.08
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,97.93,73.69
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,143.09,83.34
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,217.95,142.99
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,280.72,199.17
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,286.67,193.19
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,341.29,227.22
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,392.03,268.07
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,442.64,308.04
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,468.92,331.48
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,481.31,341.7
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,515.79,366.69
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,563.25,400.28
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,561.91,399.28
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,549.33,390.5
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,669.64,478.74
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,797.39,569.97
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,689.06,493.01
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,526.05,376.64
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,522.22,375.48
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,517.29,372.75
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,383.03,278.81
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,232.19,169.47
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,150.63,109.36
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,70.18,48.43
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,79.46,55.81
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,88.89,63.3
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,57.87,39.58
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,27.39,15.93
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,19.06,9.45
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,10.76,2.91
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,9.5,1.94
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,26.03,15.33
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,43.87,29.84
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,37.2,24.61
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,30.55,19.32
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,24.32,14.28
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,18.11,9.17
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,12.74,4.68
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.39,0.17
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,10.67,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.37,7.4
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.38,19.66
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,41.21,29.52
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,49.27,36.71
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,55.23,41.87
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,59.66,45.54
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,63.93,48.95
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,65.81,50.25
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,67.65,51.48
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,69.54,52.74
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,78.23,59.61
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,79.25,60.1
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,80.13,60.49
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,136.25,105.74
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,235.03,170.25
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,266.52,188.51
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,290.52,203.02
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,325.05,229.53
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,359.71,256.49
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,387.22,272.85
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,447.13,316.23
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,473.8,341.0
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,479.35,346.75
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,550.94,399.69
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,638.47,464.59
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,681.93,496.29
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,724.16,526.67
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,761.65,552.17
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,807.96,582.2
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,842.0,604.43
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,873.29,624.88
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,898.24,641.22
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,919.87,655.5
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,937.57,667.35
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,951.91,677.18
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,958.01,681.89
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,960.6,684.58
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,957.16,685.34
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,950.32,684.09
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,943.69,681.74
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,925.92,672.23
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,654.86,488.3
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,332.42,250.39
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,573.39,437.57
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,794.5,597.6
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,744.24,563.48
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,692.78,529.66
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,622.45,480.51
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,562.11,437.34
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,484.9,381.01
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,410.72,323.96
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,324.0,253.96
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,242.68,184.87
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,126.62,64.84
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,11.1,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.09,7.61
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,31.78,20.76
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,43.25,31.11
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,50.79,37.75
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,59.87,45.44
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,64.84,49.51
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,69.63,53.3
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,72.26,55.2
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,74.79,56.96
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,76.34,58.01
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,77.76,58.96
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,125.05,97.11
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,175.22,136.63
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,180.82,140.56
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,214.24,148.17
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,253.18,175.3
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,298.85,210.88
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,322.98,227.2
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,367.3,259.35
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,402.01,285.35
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,438.89,312.86
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,475.61,340.21
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,544.99,392.28
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,557.28,401.35
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,559.19,400.49
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,633.76,456.83
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,724.25,523.88
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,712.95,511.33
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,676.99,481.79
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,778.65,556.43
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,868.71,619.25
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,894.97,636.22
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,918.11,651.72
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,815.59,582.54
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,651.88,467.0
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,695.65,499.66
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,721.33,519.31
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,861.7,621.01
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,978.39,699.31
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,967.67,693.42
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,953.7,686.52
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,930.29,674.64
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,903.97,660.84
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,875.49,644.46
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,839.15,622.59
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,792.88,594.12
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,745.3,564.12
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,683.41,523.04
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,621.61,480.58
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,543.62,424.54
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,467.74,367.37
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,366.02,286.77
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,277.83,211.82
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,142.34,73.44
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,10.67,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.41,6.86
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.72,19.03
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,41.71,29.79
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,47.89,35.36
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,53.96,40.61
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,58.5,44.36
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,62.89,47.86
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,64.85,49.12
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,66.76,50.3
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,74.94,56.86
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,76.67,58.07
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,77.18,58.15
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,77.61,58.18
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,77.81,58.04
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,124.39,66.87
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,185.99,103.43
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,238.68,141.37
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,291.74,184.1
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,345.35,228.71
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,398.17,272.3
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,451.05,315.08
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,502.71,356.61
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,553.72,396.57
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,602.03,432.67
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,648.72,466.52
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,692.9,498.79
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,735.66,529.4
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,776.28,556.87
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,815.16,581.53
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,849.78,604.21
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,881.68,625.13
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,908.87,643.35
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,932.89,659.66
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,951.3,672.19
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,966.31,682.72
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,975.44,690.0
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,981.09,695.26
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,979.73,695.92
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,988.03,702.97
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,975.88,697.02
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,960.45,689.2
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,938.17,678.14
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,912.97,665.15
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,882.1,648.54
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,843.57,626.49
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,795.64,596.66
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,746.44,565.31
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,683.17,523.22
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,620.07,479.77
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,541.47,423.35
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,464.98,365.74
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,362.36,284.29
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,272.83,208.26
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,139.98,72.03
