Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.1,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.3,7.05
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,34.94,23.29
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,49.39,36.24
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,57.16,43.23
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,65.43,50.36
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,71.87,55.71
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,78.12,60.72
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,79.93,61.9
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,80.15,61.71
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,82.13,62.98
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,83.95,64.11
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,82.2,62.31
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,88.94,67.47
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,88.91,67.09
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,132.05,74.76
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,180.66,101.74
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,231.45,138.34
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,283.9,180.37
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,337.24,224.43
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,394.18,271.07
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,445.58,313.0
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,495.53,353.6
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,544.89,392.76
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,592.45,428.85
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,638.85,463.08
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,682.67,495.52
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,725.23,526.4
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,765.08,553.86
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,803.31,578.49
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,837.38,601.1
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,868.81,621.93
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,895.17,639.62
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,918.4,655.37
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,936.58,667.7
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,951.43,678.0
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,973.16,693.25
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,978.02,697.72
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,976.81,699.65
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,972.16,699.53
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,820.88,599.58
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,648.87,477.18
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,783.32,579.34
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,896.73,660.14
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,686.25,515.21
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,450.42,341.8
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,605.38,462.23
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,715.85,545.0
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,647.5,497.67
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,571.61,444.12
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,492.35,386.49
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,416.44,328.4
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,317.06,248.2
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,225.18,170.67
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,104.02,51.76
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.69,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.05,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,21.47,12.11
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,33.78,23.02
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,48.31,35.7
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,62.7,48.05
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,56.17,42.39
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,48.02,35.28
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,58.88,44.24
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,69.73,53.06
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,96.56,75.0
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,122.46,95.83
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,132.76,103.67
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,142.97,111.38
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,180.77,141.1
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,230.39,169.81
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,231.22,160.61
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,270.93,181.2
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,313.4,219.92
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,339.63,244.95
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,375.75,269.35
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,436.09,312.37
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,471.04,338.63
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,538.52,390.13
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,581.01,420.77
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,613.73,441.98
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,662.49,479.95
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,713.96,520.34
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,753.03,547.09
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,790.59,571.45
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,824.08,593.31
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,855.02,613.35
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,881.5,630.75
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,904.94,646.25
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,935.85,666.43
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,950.34,675.94
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,959.42,682.39
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,965.05,686.79
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,963.77,687.16
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,959.09,685.53
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,947.9,679.85
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,933.48,672.21
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,909.87,660.01
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,890.05,650.34
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,856.84,630.48
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,821.37,608.95
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,773.53,579.2
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,724.48,547.96
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,664.55,508.15
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,604.6,466.88
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,525.72,410.39
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,442.86,348.02
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,346.06,270.78
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,256.59,194.89
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,132.52,66.54
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.97,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,11.53,1.03
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,26.93,16.55
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,41.74,29.74
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,58.55,44.4
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,75.23,58.69
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,92.01,72.92
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,110.19,88.07
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,104.03,82.43
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,99.01,77.77
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,94.81,73.83
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,89.38,68.92
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,117.73,91.8
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,141.62,110.72
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,112.21,86.35
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,134.59,78.56
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,181.46,104.07
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,230.9,139.58
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,282.55,181.15
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,335.24,224.97
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,386.49,267.77
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,441.84,312.89
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,492.11,353.4
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,541.92,392.4
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,567.88,411.62
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,586.88,423.17
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,648.18,470.13
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,720.47,524.85
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,762.01,553.5
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,802.29,579.73
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,836.86,602.53
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,868.83,623.54
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,897.71,641.4
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,923.56,657.24
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,925.93,659.28
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,896.36,636.56
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,830.78,592.41
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,744.62,534.09
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,744.97,536.31
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,743.15,536.78
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,858.05,620.64
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,947.12,681.36
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,923.01,667.6
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,903.02,657.49
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,867.06,636.8
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,828.92,614.42
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,747.65,561.14
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,657.18,500.01
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,595.46,458.01
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,534.47,414.95
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,461.96,361.91
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,392.0,308.04
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,301.06,234.68
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,199.58,150.74
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,99.5,48.14
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,10.67,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,19.58,5.16
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.71,20.44
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.91,31.56
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.44,37.49
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,58.6,44.55
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,62.87,48.19
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,67.04,51.62
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,66.42,50.81
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,66.06,50.2
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,67.73,51.29
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,75.95,57.8
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,74.27,56.08
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,72.74,54.52
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,72.86,54.33
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,125.42,69.63
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,176.17,97.05
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,228.65,134.89
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,281.84,178.0
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,335.58,223.16
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,390.88,273.6
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,440.2,315.35
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,487.64,350.91
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,536.54,386.74
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,581.47,421.26
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,640.61,466.7
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,685.37,499.99
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,728.7,531.58
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,769.43,559.31
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,808.36,584.24
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,804.1,578.42
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,772.87,552.23
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,781.03,558.62
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,786.21,562.85
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,887.8,637.45
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,963.39,688.15
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,971.63,693.99
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,976.41,698.13
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,976.59,699.48
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,973.36,698.79
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,975.75,701.96
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,962.22,694.85
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,940.94,684.27
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,916.71,671.74
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,883.15,651.45
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,847.22,629.41
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,806.91,604.79
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,759.99,575.02
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,697.95,533.62
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,636.06,490.92
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,558.07,435.18
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,482.26,378.28
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,378.38,296.06
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,279.44,212.54
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,142.82,70.47
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,10.24,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,18.81,4.21
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,31.66,20.4
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.55,32.08
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,51.04,37.99
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,59.32,45.16
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,64.32,49.33
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,69.15,53.2
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,69.41,53.12
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,69.82,53.14
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,71.3,54.05
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,72.68,54.87
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,79.85,60.44
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,79.85,60.12
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,79.93,59.87
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,119.53,66.01
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,169.88,93.25
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,230.87,137.42
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,283.11,179.42
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,336.09,223.64
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,387.99,267.27
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,440.07,310.4
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,491.19,352.5
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,541.74,393.15
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,590.54,430.75
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,638.42,466.62
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,683.31,500.32
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,726.84,532.32
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,768.22,560.9
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,807.91,586.59
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,842.99,610.02
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,875.4,631.58
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,903.14,648.89
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,927.74,664.11
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,946.74,677.11
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,962.35,688.02
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,970.2,694.01
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,974.59,697.94
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,973.92,700.21
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,982.99,709.1
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,969.2,701.55
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,952.16,692.08
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,929.05,680.09
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,903.02,666.1
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,871.27,646.99
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,831.6,622.21
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,782.72,591.21
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,732.61,558.68
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,664.25,512.12
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,596.26,464.23
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,506.91,398.7
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,429.68,339.56
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,327.04,256.29
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,232.48,176.04
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,107.32,50.77
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,8.54,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,16.34,2.3
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,31.67,20.26
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,46.05,33.18
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,61.55,46.71
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,76.73,59.72
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,92.05,72.52
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,106.96,84.69
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,82.06,63.47
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,62.95,47.18
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,70.49,53.15
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,72.06,54.13
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,71.21,53.11
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,70.43,52.18
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,81.8,61.14
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,121.18,66.5
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,172.55,93.66
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,225.42,131.35
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,279.03,174.39
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,333.2,219.56
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,386.56,264.34
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,439.88,308.39
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,491.48,350.8
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,542.36,391.61
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,591.11,428.96
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,637.82,463.69
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,682.41,496.97
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,725.59,528.52
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,765.86,556.01
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,804.27,580.43
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,838.81,603.29
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,870.67,624.3
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,897.4,642.16
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,920.96,658.0
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,939.41,670.59
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,954.48,681.1
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,857.6,616.13
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,709.16,510.13
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,854.92,617.66
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,977.13,701.03
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,963.82,693.2
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,947.26,684.12
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,924.72,672.91
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,899.27,659.7
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,868.43,642.7
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,829.5,619.85
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,781.13,589.48
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,731.52,557.54
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,667.72,514.33
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,604.08,469.75
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,522.86,410.63
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,439.23,346.82
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,341.53,267.87
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,251.36,190.8
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,130.1,61.17
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.05,2.41
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,31.75,20.28
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,44.58,31.93
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.42,38.13
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,58.21,44.02
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,65.21,49.87
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,70.02,53.7
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,97.67,76.5
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,128.34,101.36
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,98.83,76.51
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,72.29,54.3
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,77.82,58.52
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,76.42,57.06
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,76.68,56.97
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,114.65,62.34
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,175.16,96.29
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,226.89,132.72
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,280.01,175.07
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,333.75,219.57
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,386.63,263.61
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,439.68,307.09
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,491.54,349.29
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,542.76,389.93
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,591.55,426.99
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,639.04,462.0
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,684.43,495.6
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,728.38,527.47
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,769.35,555.14
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,808.5,579.91
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,844.2,603.46
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,877.23,625.21
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,904.72,643.32
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,929.02,659.43
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,838.93,598.51
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,699.81,498.8
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,854.81,611.88
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,977.29,694.41
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,853.36,613.81
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,676.89,490.44
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,831.55,604.76
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,959.71,691.99
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,937.57,680.0
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,912.46,666.96
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,876.42,645.11
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,844.75,626.06
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,796.44,595.98
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,746.85,564.57
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,682.63,521.71
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,618.59,477.49
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,537.44,419.15
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,453.4,355.75
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,350.61,273.79
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,255.72,193.45
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,131.7,60.29
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,8.96,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,16.86,1.13
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,31.5,20.11
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,46.18,33.4
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,58.87,44.61
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,71.27,55.31
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,78.3,61.17
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,86.74,68.02
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,90.91,71.13
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,95.01,74.12
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,118.31,92.89
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,147.18,115.87
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,165.4,129.63
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,185.09,144.33
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,187.46,145.44
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,208.04,153.34
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,198.25,145.23
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,186.23,135.89
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,257.8,186.32
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,332.77,239.06
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,370.22,264.0
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,431.91,307.43
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,467.53,332.87
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,538.69,385.49
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,585.61,420.64
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,630.72,453.44
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,674.2,485.2
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,716.4,515.35
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,755.43,542.66
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,792.7,567.48
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,759.6,540.58
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,685.67,485.36
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,806.84,572.3
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,918.36,646.96
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,936.62,659.48
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,951.5,670.64
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,960.89,677.08
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,966.79,681.48
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,965.82,681.35
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,961.43,679.24
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,946.67,671.08
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,935.88,665.64
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,875.41,629.82
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,801.89,584.85
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,760.66,559.54
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,717.83,532.52
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,670.25,502.14
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,621.94,470.43
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,588.68,448.97
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,553.41,424.97
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,472.02,366.66
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,394.1,307.57
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,296.07,229.45
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,189.07,141.59
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,94.23,40.18
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.27,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.22,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,22.32,12.58
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,35.8,24.64
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,52.71,39.38
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,69.41,53.72
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,85.69,67.41
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,101.85,80.7
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,114.74,91.0
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,130.67,103.62
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,138.79,109.65
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,155.14,122.29
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,169.29,132.99
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,183.28,143.44
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,200.65,156.45
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,222.95,162.72
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,231.58,168.61
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,230.83,169.18
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,239.74,175.35
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,263.46,192.59
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,277.15,202.08
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,291.38,211.98
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,354.8,256.97
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,415.42,299.47
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,458.2,329.27
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,505.03,361.76
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,532.59,381.28
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,561.1,401.41
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,589.3,421.47
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,618.0,441.8
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,631.1,451.21
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,642.83,459.76
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,785.48,562.52
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,911.24,648.8
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,929.35,660.34
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,944.11,670.51
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,950.13,675.21
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,952.61,677.84
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,958.05,683.96
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,952.0,682.8
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,933.1,672.32
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,911.09,659.91
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,883.85,645.15
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,853.92,628.48
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,803.72,596.55
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,743.96,557.56
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,690.28,522.6
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,636.21,486.22
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,556.08,429.27
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,460.15,359.07
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,379.7,297.86
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,303.45,237.57
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,196.72,151.81
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,96.41,69.48
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,43.52,14.69
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,7.68,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,14.82,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,32.8,20.98
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,50.01,36.56
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,61.83,47.1
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,73.48,57.19
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,79.91,62.55
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,87.56,68.75
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,89.11,69.55
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,91.49,70.97
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,93.31,72.05
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,94.98,73.0
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,93.57,71.44
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,92.24,69.97
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,91.85,69.29
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,123.84,72.86
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,180.77,104.28
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,230.51,138.91
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,281.76,179.41
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,334.18,222.56
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,385.71,265.43
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,437.8,308.2
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,489.01,350.06
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,540.02,390.82
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,588.41,427.84
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,634.99,462.43
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,679.59,495.79
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,723.15,527.71
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,764.09,556.05
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,803.39,582.64
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,837.7,606.28
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,869.38,627.27
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,895.96,645.04
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,919.38,660.75
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,936.75,672.53
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,950.72,682.18
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,959.35,688.45
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,964.51,692.6
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,970.35,698.86
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,963.96,697.21
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,948.67,688.68
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,930.22,678.18
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,902.95,662.95
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,872.93,645.8
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,830.41,618.81
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,785.84,590.11
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,723.14,548.85
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,669.74,513.39
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,597.97,463.49
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,527.72,412.38
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,442.9,348.73
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,345.82,273.21
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,249.01,194.13
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,145.25,107.75
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,69.67,25.57
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
