Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,16.77,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,31.2,19.65
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,45.22,32.51
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,52.75,39.38
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,60.22,45.9
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,66.19,50.92
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,73.15,56.6
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,72.5,55.75
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,72.12,55.1
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,73.85,56.2
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,75.45,57.19
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,82.18,62.26
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,81.48,61.22
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,81.52,60.93
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,113.98,64.13
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,164.86,89.76
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,226.34,133.2
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,278.8,174.81
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,331.95,218.87
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,384.17,262.58
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,436.59,305.85
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,459.51,329.2
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,467.83,337.25
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,530.54,384.37
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,636.24,462.97
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,639.28,463.37
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,626.07,450.67
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,715.19,517.36
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,807.43,583.67
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,842.55,606.74
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,874.93,628.15
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,903.47,647.26
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,928.87,664.34
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,948.2,677.22
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,964.1,687.98
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,974.53,695.63
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,981.43,701.16
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,981.8,702.62
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,978.69,702.02
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,966.75,695.81
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,963.96,695.81
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,942.28,684.88
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,917.62,672.04
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,881.24,651.42
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,842.61,628.95
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,801.07,603.51
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,752.75,572.68
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,686.12,527.85
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,619.95,481.72
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,539.76,422.73
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,461.82,362.75
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,353.12,275.98
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,259.1,195.39
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,131.75,50.05
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,8.54,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,15.81,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,26.96,16.07
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,38.26,26.52
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,44.96,32.6
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,49.68,36.76
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,53.64,40.07
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,57.52,43.18
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,57.73,43.03
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,63.37,47.37
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,64.94,48.37
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,66.44,49.3
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,66.46,49.03
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,76.87,57.22
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,78.04,57.86
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,110.6,60.74
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,162.9,86.38
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,216.49,123.57
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,270.82,166.65
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,325.73,212.24
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,379.81,257.59
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,433.77,302.22
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,486.26,345.42
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,538.09,387.08
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,586.74,424.4
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,632.24,458.22
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,677.07,491.82
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,720.56,523.79
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,761.17,552.18
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,800.02,577.61
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,834.7,600.93
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,866.75,622.46
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,894.16,640.92
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,918.46,657.37
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,937.21,670.0
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,952.59,680.53
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,970.86,693.35
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,972.73,695.57
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,971.49,697.2
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,966.77,696.72
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,951.2,688.03
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,940.15,682.5
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,915.7,669.25
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,888.45,654.13
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,847.12,629.24
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,803.8,602.64
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,752.15,569.45
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,699.31,534.66
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,621.2,479.39
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,554.12,430.76
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,470.77,368.96
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,391.1,306.85
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,274.8,213.7
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,184.12,136.97
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,91.34,30.31
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,8.11,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.77,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.54,14.94
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,37.98,26.39
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,44.3,32.18
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,50.54,37.66
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,54.47,40.96
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,58.34,44.07
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,60.84,45.84
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,63.26,47.48
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,71.2,53.77
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,73.12,55.02
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,74.1,55.39
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,74.97,55.67
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,75.33,55.66
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,106.25,58.35
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,169.12,91.99
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,222.44,128.68
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,275.83,170.58
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,329.85,214.93
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,383.42,259.33
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,436.85,302.92
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,488.51,344.89
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,539.5,385.31
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,588.33,422.27
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,635.89,457.23
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,681.04,490.55
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,724.76,522.17
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,765.51,550.12
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,804.38,574.8
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,839.38,598.09
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,871.7,619.62
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,898.91,637.85
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,922.93,654.09
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,942.3,668.87
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,958.28,681.66
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,966.93,688.45
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,972.1,693.18
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,985.54,703.46
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,982.39,703.11
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,970.21,697.12
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,954.72,689.11
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,931.79,677.09
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,905.9,663.1
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,875.53,646.0
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,837.05,623.17
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,788.09,592.17
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,737.86,559.65
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,669.62,512.42
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,601.74,464.07
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,511.47,398.62
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,433.86,339.78
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,327.82,254.65
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,230.4,171.95
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,118.22,36.89
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.68,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,14.53,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,30.02,18.4
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,45.57,32.73
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,53.75,40.19
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,62.2,47.57
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,68.8,53.13
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,75.23,58.35
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,79.37,61.39
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,81.64,62.78
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,83.61,64.03
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,85.44,65.14
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,88.09,66.93
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,90.42,68.46
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,90.13,67.86
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,117.79,69.69
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,169.24,95.46
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,229.9,137.48
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,280.54,176.64
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,332.32,218.45
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,384.3,260.8
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,436.06,302.18
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,486.18,341.92
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,536.11,380.42
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,583.59,415.32
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,629.74,448.1
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,673.77,479.79
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,716.74,510.07
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,756.68,536.6
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,794.92,561.41
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,828.57,584.55
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,859.6,605.21
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,885.99,621.51
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,909.26,635.86
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,926.06,648.88
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,939.46,659.97
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,955.02,671.5
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,958.09,675.22
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,954.6,674.19
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,947.73,671.19
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,933.35,664.03
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,915.81,654.91
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,887.65,639.77
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,856.76,622.74
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,816.28,599.05
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,773.71,573.55
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,710.67,532.75
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,656.55,497.34
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,585.76,447.72
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,516.39,397.22
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,431.29,334.31
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,333.8,259.68
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,237.59,182.73
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,133.68,97.44
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,63.67,14.79
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,11.55,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,27.13,16.04
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,41.66,29.43
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,57.57,43.41
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,73.15,56.86
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,88.3,69.6
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,103.06,81.72
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,118.96,94.52
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,134.23,106.56
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,149.02,118.0
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,163.32,128.88
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,176.34,138.33
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,188.8,147.19
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,183.78,142.46
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,204.97,145.03
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,185.82,114.54
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,220.8,127.36
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,273.74,168.9
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,327.35,213.11
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,380.8,257.18
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,434.41,300.69
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,486.41,341.98
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,537.8,381.56
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,585.91,417.49
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,631.39,450.35
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,676.0,482.92
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,719.32,513.91
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,759.45,541.26
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,797.83,566.17
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,832.1,588.63
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,863.76,609.38
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,891.2,627.69
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,915.57,644.12
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,947.46,665.44
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,962.93,676.37
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,973.69,684.57
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,980.9,690.7
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,979.78,692.89
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,975.14,693.05
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,963.0,687.09
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,947.55,679.13
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,923.68,667.15
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,903.62,657.67
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,867.56,637.35
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,829.33,615.3
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,779.47,584.36
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,728.38,551.82
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,663.57,507.35
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,598.92,461.57
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,515.88,401.57
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,431.19,337.37
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,330.86,256.77
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,238.31,177.39
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,120.45,27.52
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.68,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,14.23,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,26.91,15.75
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,39.63,27.71
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,46.98,34.42
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,56.04,42.32
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,60.82,46.35
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,65.48,50.11
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,66.62,50.81
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,67.84,51.53
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,69.8,52.84
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,78.57,59.76
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,79.02,59.64
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,79.41,59.5
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,79.58,59.32
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,106.22,60.46
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,158.27,84.85
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,221.03,128.08
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,274.41,169.67
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,328.48,213.9
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,381.58,257.84
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,434.67,301.14
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,486.76,343.39
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,538.21,384.11
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,587.51,421.45
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,635.98,457.1
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,681.71,490.84
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,725.94,522.83
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,766.72,550.84
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,805.54,575.59
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,840.84,598.7
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,873.43,620.0
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,901.32,638.7
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,926.03,655.45
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,945.58,668.5
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,961.71,679.5
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,970.95,686.5
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,976.65,691.43
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,976.8,692.74
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,973.49,692.03
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,975.41,694.88
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,961.3,687.52
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,939.82,676.98
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,915.36,664.49
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,880.53,645.0
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,849.01,627.52
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,801.57,598.36
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,752.82,567.66
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,689.65,524.82
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,626.68,480.73
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,545.1,422.37
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,465.94,362.82
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,359.92,278.81
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,259.62,193.1
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,129.43,23.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,12.73,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,25.74,14.71
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,38.82,27.0
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,46.48,33.99
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,55.89,42.19
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,61.02,46.53
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,66.01,50.56
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,66.74,50.91
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,67.6,51.32
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,69.19,52.32
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,70.67,53.23
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,77.68,58.68
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,77.8,58.44
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,78.01,58.29
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,102.87,59.06
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,154.42,83.13
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,216.6,125.96
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,268.87,166.67
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,321.85,210.04
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,374.5,253.53
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,427.18,296.38
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,478.16,337.64
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,528.58,377.39
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,577.17,413.9
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,624.44,448.3
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,669.18,480.98
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,712.6,512.0
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,753.14,540.67
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,791.89,566.6
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,826.9,589.66
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,859.33,611.02
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,887.21,628.15
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,912.02,643.32
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,930.81,656.06
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,946.22,666.81
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,952.87,672.16
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,969.83,684.27
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,813.1,583.29
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,609.86,442.14
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,796.65,578.58
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,936.53,674.05
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,912.74,661.03
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,892.94,651.79
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,788.25,583.95
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,675.04,506.95
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,525.31,401.17
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,383.8,296.44
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,341.32,265.56
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,298.53,233.28
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,249.81,195.51
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,201.52,156.84
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,147.12,111.97
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,93.06,65.89
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,43.96,1.23
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,16.22,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.88,13.06
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.68,23.41
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,40.3,28.61
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,45.93,33.57
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,50.02,37.02
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,54.04,40.26
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,55.39,41.17
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,61.92,46.36
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,63.53,47.4
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,65.07,48.37
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,65.46,48.4
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,76.09,56.77
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,77.29,57.43
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,101.87,57.9
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,153.85,81.02
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,207.3,116.75
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,261.17,158.64
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,315.67,203.29
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,369.76,248.17
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,423.79,292.42
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,476.21,335.13
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,527.98,376.35
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,577.93,414.4
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,626.46,450.33
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,628.36,450.39
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,612.65,436.28
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,702.75,503.36
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,797.43,571.01
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,730.66,521.79
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,617.88,438.57
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,782.29,558.99
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,919.98,653.24
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,939.87,667.48
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,956.34,680.41
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,862.63,618.78
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,716.02,514.77
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,731.71,528.52
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,745.31,540.22
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,689.95,502.83
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,633.07,464.13
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,612.22,452.62
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,589.4,439.48
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,606.52,456.37
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,641.85,485.76
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,638.63,487.21
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,630.37,484.5
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,575.12,445.5
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,519.66,405.32
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,486.43,380.69
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,458.23,357.83
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,345.6,268.28
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,248.94,184.35
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,123.25,4.26
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,12.8,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.62,13.52
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,37.36,25.74
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,44.74,32.49
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,53.63,40.26
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,58.48,44.37
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,63.21,48.2
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,64.44,48.87
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,65.75,49.56
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,67.45,50.65
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,75.68,57.11
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,75.9,56.94
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,76.08,56.77
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,132.49,101.77
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,219.19,159.21
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,181.74,115.16
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,212.79,121.97
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,265.8,163.38
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,319.51,207.76
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,372.6,251.83
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,425.81,295.45
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,432.99,307.82
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,420.96,301.26
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,444.66,317.84
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,469.04,334.59
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,581.4,417.74
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,712.54,513.25
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,752.78,541.59
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,791.19,567.84
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,825.83,590.84
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,857.87,612.13
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,738.31,527.61
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,558.77,397.32
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,509.02,364.82
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,470.77,339.09
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,585.8,422.87
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,705.27,507.4
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,835.05,601.12
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,950.82,680.78
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,936.2,672.06
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,918.43,662.25
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,873.25,635.46
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,825.39,606.62
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,765.14,567.77
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,714.22,534.77
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,579.81,439.93
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,429.99,330.18
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,382.71,296.58
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,317.4,248.05
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,353.52,277.32
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,383.33,299.48
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,286.49,220.83
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,180.76,131.95
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,87.35,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,12.8,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.52,11.77
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,34.86,23.6
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,40.07,28.45
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,45.35,33.05
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,49.5,36.57
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,53.57,39.88
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,55.28,41.01
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,62.14,46.36
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,64.13,47.71
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,66.02,48.96
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,67.02,49.37
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,67.93,49.7
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,79.27,58.53
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,101.52,58.24
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,154.56,80.98
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,208.94,116.58
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,263.28,158.49
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,318.25,203.42
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,372.82,248.25
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,427.22,292.34
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,480.36,334.27
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,532.87,374.45
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,583.06,412.06
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,631.9,447.64
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,678.46,481.57
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,723.53,513.78
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,765.12,542.81
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,804.68,568.84
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,841.1,592.51
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,874.82,614.42
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,904.27,632.57
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,930.57,648.73
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,950.82,663.62
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,967.61,676.54
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,978.87,684.75
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,986.52,690.9
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,987.67,692.82
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,985.28,692.73
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,976.26,688.64
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,963.87,682.59
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,943.09,672.41
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,931.0,667.93
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,898.64,649.13
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,863.79,628.65
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,818.38,601.53
