Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,771.38,572.73
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,716.58,537.77
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,657.11,498.04
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,578.19,442.04
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,501.72,384.89
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,397.33,303.1
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,300.26,218.57
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,148.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.64,10.87
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,31.58,20.74
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,36.97,25.69
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,42.35,30.37
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,46.27,33.68
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,50.12,36.8
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,56.98,42.25
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,59.33,43.83
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,61.09,45.0
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,62.76,46.08
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,63.58,46.47
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,74.58,55.09
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,75.86,55.81
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,97.04,55.41
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,149.91,77.53
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,204.09,112.94
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,259.07,155.11
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,314.64,200.14
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,369.26,244.96
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,423.8,289.08
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,477.17,331.94
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,529.84,373.17
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,580.62,411.07
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,629.75,446.58
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,676.06,480.22
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,720.8,512.05
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,762.38,539.69
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,801.9,564.21
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,838.67,587.99
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,872.79,610.03
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,900.92,628.28
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,925.82,644.59
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,946.46,658.0
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,963.68,669.38
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,972.2,675.84
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,977.16,680.29
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,977.87,683.38
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,975.08,684.46
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,964.75,679.55
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,963.54,680.62
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,942.01,670.23
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,917.47,658.02
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,883.02,637.91
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,846.17,616.05
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,805.29,591.89
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,757.91,562.72
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,694.91,520.89
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,632.11,477.75
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,551.05,420.32
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,472.44,361.71
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,366.35,278.74
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,265.52,191.45
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,129.08,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.71,10.74
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,33.15,22.01
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,41.64,29.68
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,48.35,35.59
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,53.08,39.61
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,57.69,43.36
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,59.54,44.58
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,61.4,45.76
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,69.21,51.92
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,71.22,53.23
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,71.03,52.64
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,70.86,52.09
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,71.12,52.01
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,101.26,59.69
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,152.96,80.8
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,206.29,115.26
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,260.31,156.49
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,315.03,200.68
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,369.26,245.13
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,423.64,289.15
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,476.74,331.89
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,529.22,373.12
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,579.31,410.77
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,628.09,446.38
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,674.71,480.36
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,719.79,512.54
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,761.7,540.8
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,801.6,565.91
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,838.0,589.59
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,871.71,611.5
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,899.85,629.87
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,924.78,646.28
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,944.48,659.21
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,960.71,670.07
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,969.23,676.25
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,974.21,680.41
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,974.43,683.19
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,971.16,683.97
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,972.92,687.01
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,958.83,680.08
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,937.36,669.71
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,912.88,657.41
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,877.9,636.77
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,840.53,614.37
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,798.3,589.35
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,749.46,559.14
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,686.69,517.07
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,624.14,473.7
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,542.94,415.93
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,464.24,356.96
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,357.95,273.4
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,256.64,184.76
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,124.16,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,11.1,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.4,11.05
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.51,23.11
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.68,30.54
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,52.29,38.92
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,57.21,43.1
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,62.0,47.0
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,62.94,47.43
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,64.0,47.92
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,65.79,49.1
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,73.9,55.44
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,73.25,54.58
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,72.67,53.79
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,73.14,53.88
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,101.97,61.31
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,153.27,81.75
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,206.19,115.53
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,260.12,156.5
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,314.75,200.45
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,368.43,244.26
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,422.22,287.55
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,474.68,329.55
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,526.48,369.97
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,576.36,407.26
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,624.85,442.43
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,671.01,475.68
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,715.68,507.11
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,756.52,535.6
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,795.31,560.82
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,830.94,583.61
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,863.91,604.63
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,891.8,622.74
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,916.52,638.94
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,936.08,651.66
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,952.23,662.36
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,861.41,604.24
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,718.26,505.98
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,691.61,490.08
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,662.79,471.9
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,662.48,474.0
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,659.97,474.6
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,788.21,568.4
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,894.89,641.49
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,661.44,486.21
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,403.38,300.41
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,580.49,435.96
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,712.02,531.83
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,642.07,483.62
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,572.56,435.24
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,482.12,369.79
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,403.34,309.98
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,298.45,226.63
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,202.19,142.97
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,98.16,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,20.38,9.3
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,35.91,24.25
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,53.53,39.67
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,71.1,54.8
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,86.67,68.05
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,99.11,78.39
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,100.89,79.47
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,100.49,78.68
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,107.73,84.34
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,114.56,89.58
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,119.72,93.25
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,124.52,96.6
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,126.0,97.46
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,137.81,93.58
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,176.56,108.24
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,219.81,135.11
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,267.96,171.38
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,317.67,210.8
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,364.99,248.05
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,419.21,289.86
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,468.42,328.49
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,517.63,366.14
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,473.26,337.59
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,407.32,290.24
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,421.56,300.06
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,435.39,309.07
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,393.8,279.94
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,348.03,247.69
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,603.5,433.42
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,848.89,599.32
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,877.17,615.25
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,902.46,630.9
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,728.21,515.35
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,472.01,335.02
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,523.05,372.77
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,557.06,397.75
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,772.17,553.16
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,946.76,672.8
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,935.71,666.58
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,914.47,655.16
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,558.16,414.57
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,141.89,102.88
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,402.32,305.56
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,629.61,474.77
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,305.92,236.82
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.12,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,22.95,11.03
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,39.93,27.79
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,55.55,41.7
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,71.3,55.44
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,84.13,66.48
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,97.85,78.01
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,116.52,93.29
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,129.77,103.75
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,141.31,112.86
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,144.47,115.01
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,160.52,127.45
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,186.5,147.7
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,198.94,157.14
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,216.56,160.52
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,195.23,130.83
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,217.66,135.46
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,284.73,195.12
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,334.85,240.99
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,369.21,267.85
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,386.61,281.64
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,397.2,290.35
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,413.21,302.43
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,431.82,316.1
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,460.16,336.58
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,527.47,385.33
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,600.89,437.85
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,685.77,501.33
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,772.76,566.02
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,806.79,589.37
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,838.31,610.61
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,792.19,575.67
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,716.38,519.89
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,728.51,529.64
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,738.98,537.75
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,847.73,617.7
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,936.97,680.19
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,919.91,670.48
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,882.09,646.58
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,902.78,663.57
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,910.23,670.07
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,833.02,619.75
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,746.06,560.71
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,698.57,529.83
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,649.83,497.18
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,607.06,469.26
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,562.8,439.5
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,555.4,436.38
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,543.26,427.73
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,460.49,365.09
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,381.49,302.38
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,283.56,221.81
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,192.9,138.69
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,63.3,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,4.92,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.03,1.94
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,15.22,7.39
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,21.42,12.83
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,28.47,18.9
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,35.53,24.88
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,71.64,55.32
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,104.54,82.4
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,127.79,101.19
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,150.55,119.31
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,160.49,126.63
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,170.29,133.79
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,193.49,151.53
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,214.03,157.93
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,244.37,174.62
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,267.83,187.53
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,302.25,212.56
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,338.54,239.88
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,370.15,264.82
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,400.94,288.9
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,439.68,317.8
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,481.48,348.75
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,520.22,376.91
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,561.8,406.86
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,616.22,445.93
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,680.03,490.82
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,723.37,523.9
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,765.46,556.55
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,798.42,579.64
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,828.92,600.94
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,854.91,619.29
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,878.02,635.72
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,893.5,646.65
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,905.68,655.51
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,915.0,662.87
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,920.97,667.8
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,915.84,665.32
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,907.38,660.87
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,891.05,651.37
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,871.61,639.95
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,841.62,622.19
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,800.5,596.81
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,760.08,570.53
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,718.06,542.85
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,661.83,504.24
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,605.37,464.56
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,539.11,417.0
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,473.91,368.74
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,370.55,291.18
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,290.88,228.21
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,201.79,155.15
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,101.88,69.51
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,33.8,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.12,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,20.62,8.7
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,35.51,24.02
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,51.36,38.11
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,67.34,52.06
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,82.61,65.07
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,97.51,77.44
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,110.41,87.87
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,127.65,101.68
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,140.89,112.18
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,158.5,126.14
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,156.39,123.68
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,161.86,127.44
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,172.35,135.17
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,189.31,137.42
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,228.21,161.1
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,269.64,193.87
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,259.65,173.55
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,312.28,204.85
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,357.15,250.3
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,394.12,284.27
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,431.97,311.66
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,489.0,353.07
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,539.72,391.79
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,617.14,450.56
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,662.87,484.61
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,707.22,517.13
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,693.1,502.95
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,653.25,470.09
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,676.62,487.1
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,698.86,502.95
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,813.22,587.58
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,905.82,652.53
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,885.0,639.49
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,830.64,600.71
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,869.14,630.03
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,905.09,657.15
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,944.82,687.98
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,963.0,702.52
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,903.57,664.83
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,823.58,611.92
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,646.32,488.0
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,473.65,361.36
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,540.42,415.13
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,579.91,448.14
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,539.71,420.74
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,498.09,392.03
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,446.18,353.56
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,394.3,314.02
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,331.22,264.52
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,269.86,214.49
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,193.3,150.24
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,119.87,82.44
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,37.93,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.83,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,21.17,8.68
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.05,23.6
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.61,33.22
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,55.92,42.33
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,63.02,48.53
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,69.93,54.37
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,75.21,58.58
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,78.66,61.13
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,81.06,62.9
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,83.31,64.52
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,83.39,64.21
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,83.43,63.89
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,83.51,63.75
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,102.83,68.25
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,150.53,85.72
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,200.78,117.76
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,276.03,186.02
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,333.58,239.57
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,374.26,270.52
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,400.08,290.14
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,433.18,314.26
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,483.25,350.43
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,511.59,370.77
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,537.79,389.65
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,617.71,448.27
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,707.43,512.72
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,749.97,540.22
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,790.83,564.85
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,826.45,586.99
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,859.43,607.28
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,888.63,624.44
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,914.75,639.63
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,934.88,653.77
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,951.61,665.97
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,952.53,668.56
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,963.83,677.88
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,962.28,679.24
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,957.21,678.62
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,947.42,675.15
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,934.24,669.62
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,916.6,660.82
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,889.75,646.08
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,854.62,625.81
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,817.17,603.74
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,766.85,571.56
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,715.32,537.91
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,650.88,494.52
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,586.61,449.68
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,500.46,388.02
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,412.55,321.57
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,307.6,237.29
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,210.31,144.68
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,72.54,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.46,7.78
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.38,22.99
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.87,30.88
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,51.28,38.36
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,59.29,45.25
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,65.12,50.07
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,66.57,51.04
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,68.1,52.03
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,70.03,53.32
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,71.84,54.5
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,78.96,60.04
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,79.07,59.79
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,79.27,59.63
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,89.02,56.91
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,140.23,75.26
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,202.76,115.89
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,256.21,156.89
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,310.43,201.53
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,364.13,246.1
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,418.21,290.44
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,470.73,333.43
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,522.66,374.89
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,573.24,413.49
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,623.45,450.71
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,670.58,485.83
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,716.11,519.1
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,758.39,548.27
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,798.58,574.05
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,834.79,597.99
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,868.26,620.12
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,897.03,638.2
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,922.59,654.23
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,942.93,669.41
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,959.8,682.59
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,969.72,690.1
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,976.01,695.52
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,976.68,697.51
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,973.79,697.44
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,963.45,692.73
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,949.81,686.05
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,939.71,682.64
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,914.49,669.32
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,879.02,648.07
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,841.18,625.04
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,793.14,594.66
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,749.43,566.65
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,684.61,522.97
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,620.18,477.94
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,535.81,416.65
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,454.34,354.14
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,343.29,264.8
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,238.26,161.38
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,86.05,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,15.16,3.89
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,30.13,19.41
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,37.43,26.24
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,43.2,31.45
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,47.79,35.43
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,52.29,39.17
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,53.39,39.9
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,59.46,44.78
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,61.57,46.26
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,63.58,47.65
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,64.67,48.27
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,75.69,57.06
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,77.27,58.03
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,87.12,55.94
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,139.78,73.96
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,193.97,108.05
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,249.23,150.82
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,305.14,197.4
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,360.02,243.77
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,414.93,289.7
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,468.92,333.87
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,522.26,376.24
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,573.5,415.9
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,623.61,453.53
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,670.82,489.05
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,716.36,522.62
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,759.04,552.04
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,799.53,578.13
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,835.91,602.5
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,869.5,625.01
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,897.98,644.15
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,923.18,661.24
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,758.55,549.01
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,513.47,371.47
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,772.48,561.7
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,967.72,694.68
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,967.51,696.01
