Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,976.49,704.8
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,963.95,698.41
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,948.05,690.22
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,925.65,678.86
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,900.25,665.49
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,867.88,645.91
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,827.96,620.95
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,777.83,588.88
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,726.51,555.49
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,658.25,508.68
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,590.46,460.39
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,502.77,394.75
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,413.64,324.78
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,301.24,232.68
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,194.63,128.14
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,65.9,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,19.57,6.12
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,37.95,25.84
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,46.98,34.31
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,56.08,42.43
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,63.23,48.6
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,72.09,56.0
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,70.7,54.55
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,69.76,53.45
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,71.65,54.71
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,73.44,55.86
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,79.37,60.3
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,78.26,58.92
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,78.87,59.1
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,86.69,65.13
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,139.05,73.96
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,202.86,114.99
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,257.78,156.76
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,313.47,202.27
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,368.6,248.22
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,424.01,293.92
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,478.06,338.35
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,531.54,381.25
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,582.96,420.8
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,633.37,458.42
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,680.72,493.75
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,726.47,527.14
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,769.66,556.98
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,810.82,583.23
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,847.24,607.28
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,880.85,629.44
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,910.11,647.4
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,936.13,663.23
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,956.45,676.82
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,973.25,688.29
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,983.98,696.03
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,991.05,701.63
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,991.48,704.39
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,988.3,705.04
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,977.41,699.71
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,975.3,700.27
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,952.57,688.69
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,926.77,675.18
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,891.51,654.16
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,853.79,631.29
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,804.51,601.36
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,759.85,573.86
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,692.93,528.38
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,626.44,481.55
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,538.64,417.89
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,453.91,352.9
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,334.83,256.99
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,218.77,140.22
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,78.69,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.27,3.58
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.22,21.05
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.77,28.19
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,48.78,36.2
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,53.86,40.61
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,58.84,44.74
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,58.92,44.49
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,59.24,44.41
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,66.55,50.23
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,68.37,51.42
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,68.35,51.09
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,68.35,50.8
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,79.46,59.57
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,86.54,64.98
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,139.6,73.77
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,194.25,107.15
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,249.93,149.54
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,306.26,195.79
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,361.56,241.83
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,416.89,287.39
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,471.07,331.04
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,524.55,372.82
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,576.05,411.97
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,626.29,449.0
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,673.73,484.02
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,719.5,517.1
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,762.33,547.31
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,803.0,574.2
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,839.61,598.31
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,873.42,620.58
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,902.02,638.44
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,927.34,654.2
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,947.86,669.47
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,964.86,682.7
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,975.84,690.86
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,983.18,696.9
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,984.4,698.95
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,982.04,698.93
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,971.99,694.43
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,958.52,687.91
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,936.64,676.89
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,923.37,671.61
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,889.58,651.56
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,853.35,629.77
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,805.33,599.94
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,755.82,568.38
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,696.1,528.73
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,631.84,484.12
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,546.75,422.29
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,464.74,359.26
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,346.95,264.98
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,231.06,142.98
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,84.94,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.42,1.93
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.2,19.24
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.18,25.86
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,44.12,32.07
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,48.68,36.02
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,53.15,39.73
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,54.54,40.62
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,61.04,45.72
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,63.09,47.14
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,65.06,48.47
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,66.15,49.07
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,67.16,49.6
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,78.34,58.39
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,84.24,62.83
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,137.98,72.57
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,193.18,106.25
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,248.61,147.93
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,304.68,193.34
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,360.37,239.34
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,416.1,284.88
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,470.58,329.14
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,524.4,371.77
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,576.11,410.91
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,626.53,447.88
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,674.05,482.79
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,719.9,515.76
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,763.15,545.22
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,804.27,571.27
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,840.98,595.24
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,874.9,617.39
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,904.46,637.05
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,930.8,654.74
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,951.43,668.63
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,968.54,680.44
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,978.27,687.76
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,984.34,692.99
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,985.09,696.5
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,982.24,697.93
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,972.25,693.82
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,958.86,687.66
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,948.93,684.75
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,924.01,672.05
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,890.11,652.01
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,853.74,630.13
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,805.26,600.41
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,760.66,572.64
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,695.78,529.42
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,631.28,484.64
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,545.12,421.77
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,462.09,357.67
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,345.41,263.14
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,229.01,134.82
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,84.76,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,14.1,1.11
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.56,17.84
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,35.22,24.18
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,41.86,30.13
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,46.14,33.86
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,50.37,37.38
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,56.91,42.62
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,58.94,43.97
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,61.09,45.49
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,63.15,46.9
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,63.98,47.3
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,74.7,55.77
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,76.05,56.55
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,80.82,60.11
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,135.37,70.82
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,191.16,104.85
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,246.86,146.75
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,303.25,192.56
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,359.2,239.07
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,414.87,284.89
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,469.48,329.51
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,523.5,372.58
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,575.28,412.17
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,625.73,449.62
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,673.21,484.84
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,719.02,518.12
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,761.66,548.66
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,802.02,575.7
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,838.59,599.95
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,872.38,622.36
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,900.14,639.53
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,924.58,654.57
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,945.1,668.28
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,962.14,679.88
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,972.21,687.45
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,978.64,692.91
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,978.93,695.82
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,975.64,696.65
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,965.64,691.88
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,964.35,692.98
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,942.12,681.41
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,916.81,667.95
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,883.28,648.08
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,847.24,626.32
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,797.78,595.62
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,752.5,567.07
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,689.62,525.13
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,626.94,481.52
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,541.21,418.67
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,458.61,354.62
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,343.09,260.66
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,226.19,125.11
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,84.24,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.13,0.37
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.81
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,36.47,25.22
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,44.21,32.13
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,48.76,36.09
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,53.25,39.82
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,56.02,41.97
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,64.09,48.49
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,66.02,49.8
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,67.87,51.02
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,69.19,51.79
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,70.4,52.48
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,70.75,52.47
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,84.67,63.47
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,138.65,74.14
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,194.03,107.59
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,249.4,149.4
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,305.41,195.25
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,361.05,241.43
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,416.63,287.02
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,470.95,331.37
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,524.63,374.09
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,575.73,412.93
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,625.07,449.26
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,672.16,483.98
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,717.62,516.79
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,759.45,545.62
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,799.06,571.14
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,834.59,594.48
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,867.32,615.99
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,894.86,634.5
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,919.12,651.02
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,938.6,665.66
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,954.59,678.27
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,959.89,682.86
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,974.69,693.77
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,973.22,695.8
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,968.13,695.8
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,955.86,689.88
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,940.19,681.9
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,680.95,507.05
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,364.09,273.74
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,625.84,474.23
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,818.86,612.5
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,766.3,577.84
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,712.65,543.05
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,647.35,498.59
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,582.34,452.41
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,492.37,384.72
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,405.56,316.15
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,292.02,222.41
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,179.62,90.84
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,63.42,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.13,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,29.97,18.87
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,39.29,27.57
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,48.47,35.73
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,56.5,42.67
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,62.46,47.63
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,64.37,49.01
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,66.33,50.37
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,100.73,78.63
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,137.9,108.54
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,100.85,77.72
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,76.82,57.72
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,77.46,57.95
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,79.12,58.99
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,131.26,70.02
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,194.71,109.42
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,248.61,149.54
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,303.35,193.64
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,357.46,238.26
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,411.64,282.51
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,464.86,325.71
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,517.56,367.4
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,567.98,405.67
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,617.41,442.04
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,664.13,476.3
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,709.3,508.68
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,751.29,538.45
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,791.19,565.25
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,826.72,588.38
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,859.53,609.7
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,887.65,626.97
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,912.59,642.22
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,931.43,654.36
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,946.78,664.42
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,955.74,670.93
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,961.15,675.41
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,972.81,685.1
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,968.16,684.61
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,955.95,678.54
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,940.35,670.5
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,915.2,657.43
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,887.07,642.42
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,854.95,623.68
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,814.97,599.45
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,762.41,566.88
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,708.78,532.69
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,638.69,485.55
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,569.23,436.84
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,477.45,369.2
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,385.29,297.79
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,270.12,203.29
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,150.52,66.16
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,50.66,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.51,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,30.67,19.36
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,39.27,27.47
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,49.65,36.57
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,55.43,41.57
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,61.06,46.24
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,62.0,46.82
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,63.11,47.48
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,65.3,49.0
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,73.76,55.68
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,73.47,54.97
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,73.23,54.34
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,73.73,54.44
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,74.14,54.48
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,137.4,74.02
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,191.32,105.71
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,246.09,146.2
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,301.64,190.66
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,356.48,235.53
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,411.43,279.98
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,464.99,323.24
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,517.94,364.92
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,568.77,403.17
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,618.52,439.47
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,665.5,473.77
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,710.83,506.17
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,753.25,535.11
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,793.52,560.6
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,829.75,584.13
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,863.23,605.88
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,891.54,624.66
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,916.61,641.49
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,936.47,654.51
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,952.83,665.47
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,959.58,670.9
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,962.71,674.29
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,961.41,676.16
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,969.23,684.03
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,957.45,678.15
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,942.28,670.39
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,918.63,658.65
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,891.98,644.94
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,859.73,626.11
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,820.03,602.08
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,768.37,570.18
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,715.62,536.67
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,645.93,490.05
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,576.86,441.79
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,485.22,374.3
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,397.01,305.81
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,276.2,206.76
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,154.02,56.42
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,53.23,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,16.52,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,32.27,20.48
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,43.02,30.52
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,53.85,40.1
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.72,46.89
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,69.39,53.27
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,72.64,55.75
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,73.9,56.48
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,76.24,58.07
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,78.44,59.52
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,77.91,58.73
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,77.44,58.0
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,85.86,64.51
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,86.34,64.55
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,135.82,74.49
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,188.55,105.28
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,242.79,145.28
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,298.11,189.42
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,358.36,238.01
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,412.11,281.49
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,464.48,323.82
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,516.4,364.77
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,563.35,399.06
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,600.14,423.49
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,651.43,462.26
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,707.23,504.64
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,748.25,532.41
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,787.11,557.52
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,821.97,580.02
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,854.11,600.73
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,880.71,617.89
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,904.07,633.06
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,922.73,645.35
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,937.97,655.62
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,958.57,669.41
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,962.78,673.03
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,961.19,674.71
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,956.03,674.35
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,941.81,667.36
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,924.23,658.37
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,904.51,648.78
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,875.42,633.08
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,835.85,609.34
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,794.2,583.93
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,739.22,549.53
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,683.24,513.5
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,611.88,465.14
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,541.12,415.11
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,441.59,340.85
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,354.35,272.07
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,244.31,181.01
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,111.93,28.91
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,39.93,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.75,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.19,17.91
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.54,26.75
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,49.76,36.64
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,55.53,41.65
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,61.16,46.33
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,62.46,47.21
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,63.89,48.14
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,65.71,49.35
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,73.86,55.77
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,73.26,54.81
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,72.74,53.96
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,73.29,54.1
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,73.73,54.17
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,134.82,72.56
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,188.97,103.92
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,244.22,144.65
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,300.23,189.55
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,355.53,234.98
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,411.02,280.15
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,465.14,324.1
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,518.62,366.46
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,570.49,405.86
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,621.51,443.49
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,669.18,478.73
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,715.13,512.05
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,758.06,541.54
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,798.78,567.37
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,835.42,591.39
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,869.25,613.56
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,897.85,632.63
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,923.15,649.69
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,943.65,663.55
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,960.62,675.31
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,971.55,683.41
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,978.82,689.41
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,978.91,692.21
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,975.38,692.92
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,964.19,687.73
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,949.59,680.5
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,939.46,677.21
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,914.54,664.26
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,878.07,642.5
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,839.22,618.91
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,789.37,588.15
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,743.62,559.4
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,675.04,513.22
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,607.19,465.47
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,516.24,397.38
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,429.03,328.57
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,305.44,226.35
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,172.96,26.48
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,63.33,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.74,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.13,17.78
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.9,27.86
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,50.49,37.23
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,57.8,43.57
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,66.43,50.77
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,67.78,51.68
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,69.27,52.64
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,71.5,54.16
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,73.6,55.56
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,72.43,54.26
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,78.36,58.79
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,78.96,58.94
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,79.44,59.03
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,127.49,68.24
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,190.68,106.58
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,244.93,146.62
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,299.95,190.87
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,354.43,235.82
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,409.2,280.62
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,462.65,323.54
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,515.56,364.76
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,566.5,403.28
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,616.41,439.84
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,663.58,474.55
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,709.14,507.37
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,751.03,536.18
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,790.76,561.78
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,826.45,585.21
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,859.38,606.81
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,887.58,625.4
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,912.57,642.01
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,931.87,654.82
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,947.68,665.56
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,957.49,672.96
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,963.7,678.28
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,962.83,679.01
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,958.43,677.71
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,958.32,679.65
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,942.41,671.58
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,918.7,659.74
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,892.0,645.92
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,786.65,579.02
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,665.98,498.88
