Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,623.16,471.95
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,578.67,442.44
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,519.25,400.0
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,460.14,356.1
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,383.45,296.93
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,309.87,237.5
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,171.76,124.77
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,24.99,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,13.99,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,27.67,16.51
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,36.35,24.87
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,46.57,33.91
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,63.1,48.05
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,82.58,64.38
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,95.87,75.04
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,108.65,85.01
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,110.5,86.01
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,116.38,90.28
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,119.83,92.33
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,123.03,94.18
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,145.67,111.63
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,178.16,136.52
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,154.4,94.3
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,186.69,102.53
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,241.16,142.34
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,296.41,186.36
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,351.28,231.21
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,406.19,275.66
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,459.4,318.69
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,512.0,360.19
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,562.76,398.42
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,611.84,434.22
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,657.99,468.18
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,702.56,500.34
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,724.31,512.3
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,724.97,509.39
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,731.29,514.5
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,733.88,517.03
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,826.7,584.52
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,900.76,635.44
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,918.87,647.48
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,933.52,657.82
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,954.79,672.54
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,959.81,677.03
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,958.12,678.67
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,952.86,678.23
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,939.88,671.57
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,923.52,662.89
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,896.79,648.61
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,873.75,636.76
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,836.98,614.29
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,797.99,590.13
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,744.27,556.11
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,689.56,520.48
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,618.03,470.61
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,547.23,419.29
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,452.72,348.09
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,359.45,274.51
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,242.63,176.1
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,111.83,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,37.06,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.97,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,29.35,17.74
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,40.85,28.6
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,52.44,38.86
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,60.36,45.73
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,68.08,52.18
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,72.47,55.52
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,74.75,56.98
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,77.05,58.53
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,79.22,59.95
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,78.95,59.24
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,78.7,58.57
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,87.25,65.11
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,87.69,65.11
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,132.88,73.41
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,185.58,103.46
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,239.29,142.44
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,294.09,185.65
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,364.8,244.47
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,430.17,295.97
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,461.59,319.15
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,510.46,355.55
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,560.14,391.83
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,607.72,425.17
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,653.68,457.92
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,698.33,489.08
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,680.74,474.69
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,635.5,441.25
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,740.64,515.89
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,843.1,586.2
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,868.52,600.8
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,890.69,614.02
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,907.18,625.6
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,920.19,635.19
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,929.31,641.66
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,926.55,640.99
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,920.36,637.99
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,910.74,633.03
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,741.74,523.89
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,539.27,386.6
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,693.96,498.67
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,808.75,579.09
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,754.96,544.56
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,709.39,516.36
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,649.85,478.67
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,590.24,439.72
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,516.9,389.16
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,445.33,337.71
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,336.64,257.0
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,251.7,190.22
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,150.38,105.91
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.56,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,13.14,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,25.75,14.79
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,46.29,33.2
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,66.48,50.87
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,77.86,60.8
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,86.21,67.88
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,105.72,83.92
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,121.76,96.72
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,134.77,106.99
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,140.23,110.98
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,132.72,104.43
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,131.16,102.8
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,151.97,119.22
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,182.11,142.79
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,215.59,150.66
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,255.23,174.67
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,289.06,204.46
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,305.82,221.99
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,325.72,236.5
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,346.51,251.76
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,350.15,255.19
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,350.69,256.09
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,405.36,294.62
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,461.57,333.58
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,475.84,343.41
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,489.36,352.9
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,489.15,353.07
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,487.64,352.36
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,463.53,336.36
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,436.48,318.19
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,481.78,351.17
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,543.77,394.72
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,623.44,451.89
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,723.19,520.85
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,726.84,523.78
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,728.44,526.43
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,651.15,475.01
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,549.8,406.29
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,648.98,480.52
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,745.27,549.53
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,639.53,477.21
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,555.9,419.42
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,355.28,273.38
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,144.4,109.63
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,123.97,94.49
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,103.47,78.5
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,84.39,63.32
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,64.9,47.5
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,46.67,32.51
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,28.11,17.06
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,16.5,6.83
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,10.31,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,20.62,10.73
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,37.72,26.23
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,54.58,41.16
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,71.69,56.12
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,86.15,68.54
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,98.77,78.99
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,108.67,86.93
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,75.45,58.59
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,36.43,25.36
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,118.28,93.83
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,184.8,147.97
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,188.51,150.45
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,191.77,152.64
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,222.58,167.57
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,258.73,193.0
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,248.84,186.37
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,244.13,183.97
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,310.25,229.89
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,406.95,300.36
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,359.99,269.05
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,288.19,216.69
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,408.1,306.73
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,546.74,409.01
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,369.13,278.82
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,160.42,119.5
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,153.08,114.1
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,145.5,108.28
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,115.4,84.96
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,84.79,61.1
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,156.6,117.07
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,230.68,173.79
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,200.88,151.1
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,170.6,128.09
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,291.02,220.81
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,410.15,309.79
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,245.01,186.22
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,78.39,56.69
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,79.19,57.62
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,80.04,58.48
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,88.17,65.28
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,96.83,72.58
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,127.18,97.44
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,161.34,125.28
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,138.59,107.51
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,115.87,89.52
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,94.47,72.23
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,72.66,54.29
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,52.78,37.78
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,31.88,20.23
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,18.17,8.0
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,5.97,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.24,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,19.83,10.19
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,36.6,25.57
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,53.11,40.25
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,69.89,55.01
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,86.55,69.4
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,81.79,65.03
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,76.0,59.75
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,95.39,75.98
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,114.41,91.65
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,123.04,98.49
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,131.57,105.22
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,130.79,104.21
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,129.8,103.08
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,117.15,88.08
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,103.63,77.09
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,105.8,78.64
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,107.96,80.19
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,158.37,119.12
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,209.08,157.7
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,192.27,144.67
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,174.54,131.09
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,130.71,97.1
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,85.17,61.54
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,104.86,76.94
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,124.83,92.39
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,147.87,110.19
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,171.4,128.29
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,232.75,174.9
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,296.0,222.05
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,187.66,140.6
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,78.84,56.66
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,113.67,84.2
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,149.33,112.02
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,189.33,143.01
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,231.14,175.14
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,183.35,138.98
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,135.45,102.22
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,196.01,150.47
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,282.13,217.48
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,287.67,222.58
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,293.4,228.19
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,232.52,181.23
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,155.35,120.43
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,132.61,102.84
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,109.89,84.79
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,89.22,68.12
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,68.01,50.67
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,49.26,34.95
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,29.57,18.33
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,16.5,6.55
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.27,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.86
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,16.05,8.06
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,23.91,15.08
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,33.46,23.52
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,43.02,31.86
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,51.36,38.92
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,59.71,45.86
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,77.66,60.96
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,94.96,75.31
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,139.49,111.99
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,169.56,136.01
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,177.21,141.72
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,184.54,147.21
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,215.19,162.24
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,250.66,186.84
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,269.84,200.47
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,289.77,215.07
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,274.42,204.29
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,263.01,196.16
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,265.14,197.68
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,266.89,198.86
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,364.05,270.04
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,473.23,347.78
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,418.87,308.51
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,351.54,259.78
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,455.05,334.94
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,564.92,411.4
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,481.09,352.06
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,377.51,278.07
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,211.93,157.65
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,42.63,27.92
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,146.43,109.19
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,255.51,192.37
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,404.4,305.02
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,566.36,422.67
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,401.07,302.84
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,235.29,178.2
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,231.9,176.71
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,228.72,174.95
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,189.86,145.5
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,150.73,115.34
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,177.72,138.01
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,225.1,176.53
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,198.92,156.58
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,172.31,136.04
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,141.48,111.16
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,98.52,75.9
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,70.58,52.51
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,41.73,28.08
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.11,11.07
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.97,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.96,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,17.33,7.88
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,33.65,22.8
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,49.54,36.83
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,66.35,51.52
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,83.01,65.82
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,102.41,82.0
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,123.38,99.16
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,134.3,107.87
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,144.84,116.17
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,158.43,126.65
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,177.9,141.79
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,190.55,151.53
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,202.57,160.72
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,230.86,168.7
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,260.91,189.21
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,296.38,213.06
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,325.98,234.0
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,351.18,256.12
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,354.92,261.12
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,397.85,292.57
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,446.12,327.93
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,479.25,352.51
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,514.07,378.17
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,544.59,400.71
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,580.89,427.11
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,444.54,328.98
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,279.27,206.49
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,282.47,209.4
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,285.66,211.9
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,295.91,219.67
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,306.47,227.7
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,476.65,355.06
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,625.74,463.12
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,584.49,433.41
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,540.68,402.59
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,454.93,341.34
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,387.13,291.83
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,259.51,196.85
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,122.7,91.25
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,143.48,108.33
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,166.16,126.81
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,140.02,106.55
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,113.7,85.97
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,97.95,73.88
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,82.05,61.42
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,65.94,48.54
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,49.56,35.16
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,35.16,23.17
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,22.29,12.3
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,12.77,3.29
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,11.95,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,22.67,11.95
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,38.92,27.34
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,54.96,41.61
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,71.98,56.54
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,88.7,70.91
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,71.87,56.29
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,61.99,47.6
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,100.99,80.38
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,154.27,124.33
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,161.86,129.76
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,165.8,132.27
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,175.9,140.02
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,187.83,149.22
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,225.0,167.68
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,259.2,188.61
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,291.94,211.42
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,328.22,237.88
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,361.97,263.44
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,387.07,282.84
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,426.74,312.88
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,455.64,334.61
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,481.17,352.97
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,515.76,377.32
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,552.93,403.96
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,591.81,431.48
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,618.36,450.25
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,644.27,468.48
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,539.55,394.74
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,417.46,306.89
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,595.08,437.36
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,773.81,561.06
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,804.15,581.18
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,832.79,601.59
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,573.17,424.05
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,264.58,197.63
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,642.22,485.08
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,947.11,692.61
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,895.71,658.07
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,823.75,612.96
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,690.69,521.19
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,538.42,411.97
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,637.67,490.37
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,716.71,550.26
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,694.27,535.99
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,667.75,519.05
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,593.53,465.6
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,520.39,410.74
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,419.89,332.91
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,322.07,252.22
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,182.72,118.59
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,11.52,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,21.91,11.09
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,38.86,27.12
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,55.56,41.92
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,70.76,55.27
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,86.55,68.83
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,76.8,60.29
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,72.28,56.14
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,74.7,57.85
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,77.0,59.43
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,122.29,96.64
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,178.75,142.1
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,120.32,94.06
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,83.35,63.55
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,152.91,97.84
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,228.03,152.76
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,242.29,155.39
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,290.45,188.6
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,346.67,243.75
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,395.65,287.97
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,409.09,299.49
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,417.93,306.98
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,457.2,335.89
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,499.95,367.14
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,506.48,371.95
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,510.19,374.59
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,567.23,416.35
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,633.85,464.17
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,578.29,424.08
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,520.37,381.98
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,486.02,358.01
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,459.7,339.36
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,598.31,442.14
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,744.82,546.22
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,857.71,627.54
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,940.88,684.34
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,937.3,681.11
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,930.13,676.37
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,798.42,589.49
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,646.77,482.41
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,753.66,563.92
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,840.72,625.06
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,662.84,503.26
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,480.77,370.52
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,438.43,342.13
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,395.01,311.14
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,451.03,356.46
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,478.71,377.65
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,377.47,298.26
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,282.95,219.52
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,167.02,101.6
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,18.94,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,8.62,1.63
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,13.16,5.66
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,18.53,10.4
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,23.91,15.09
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,33.46,23.3
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,43.03,31.43
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,58.05,44.1
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,73.01,56.57
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,80.62,62.6
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,88.16,68.52
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,89.9,69.73
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,91.58,70.9
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,118.31,88.34
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,145.18,108.69
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,145.26,108.45
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,145.23,108.24
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,150.34,112.04
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,155.6,115.96
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,166.91,124.54
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,178.46,133.29
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,184.81,137.81
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,191.27,142.41
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,179.34,133.34
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,167.0,123.98
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,185.29,137.94
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,203.95,152.07
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,248.04,185.23
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,293.51,219.01
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,173.85,129.32
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,54.35,37.15
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,50.53,34.36
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,46.73,31.49
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,35.82,22.91
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,24.95,14.3
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,21.18,11.34
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,17.42,8.36
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,91.93,67.97
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,175.01,133.07
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,112.55,84.55
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,53.93,38.14
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,168.23,131.67
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,293.93,230.07
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,460.62,359.85
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,597.15,459.36
