Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,515.3,398.48
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,436.35,339.37
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,336.03,262.17
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,225.48,173.09
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,114.92,63.28
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,15.68,6.1
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,31.32,20.97
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,46.54,34.66
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,63.38,49.58
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,80.07,64.09
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,80.44,64.17
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,80.29,63.71
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,116.06,93.83
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,142.31,115.45
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,158.93,128.54
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,175.04,141.06
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,188.7,151.7
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,201.9,161.9
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,228.84,172.41
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,249.57,184.82
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,280.06,206.31
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,313.36,230.46
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,356.58,260.08
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,397.7,288.55
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,411.43,300.07
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,405.97,296.46
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,452.99,327.9
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,505.21,361.45
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,497.42,358.42
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,484.56,351.63
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,452.08,330.7
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,415.94,306.22
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,467.33,344.4
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,532.5,391.38
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,472.44,349.32
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,418.87,311.46
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,386.07,288.98
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,351.44,264.64
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,355.73,268.82
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,360.19,273.03
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,343.23,261.03
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,325.64,248.61
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,306.43,234.93
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,286.72,220.77
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,252.8,195.29
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,200.0,154.8
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,349.62,276.08
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,477.99,377.09
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,437.69,347.71
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,396.09,317.41
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,345.05,277.77
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,293.99,236.66
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,229.14,182.84
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,165.72,127.95
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,84.91,40.43
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,66.62,51.69
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,118.71,95.3
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,131.26,105.34
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,143.46,115.03
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,162.95,130.36
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,181.77,144.94
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,195.56,155.57
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,208.87,165.78
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,219.15,160.19
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,248.65,173.73
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,287.29,202.16
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,326.21,232.62
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,342.43,249.66
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,342.48,252.89
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,329.75,244.31
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,312.43,231.95
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,434.67,323.39
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,605.95,450.51
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,653.43,486.29
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,699.26,520.65
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,741.71,550.86
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,781.98,577.93
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,758.25,557.73
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,696.9,510.36
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,811.66,596.45
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,901.62,659.64
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,920.51,672.28
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,935.9,683.23
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,883.14,649.11
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,795.44,586.51
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,884.39,653.53
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,951.7,699.42
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,934.25,689.12
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,913.43,677.31
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,885.32,660.78
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,860.64,646.56
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,815.58,617.16
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,768.69,586.19
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,708.97,546.28
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,648.6,504.63
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,564.71,444.01
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,477.02,377.62
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,371.53,294.37
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,273.5,210.77
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,141.43,58.41
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,12.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,23.37,11.1
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,35.8,24.39
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.26,35.62
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,56.69,43.21
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,64.94,50.39
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,69.53,54.14
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,71.97,55.93
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,74.45,57.69
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,76.82,59.33
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,75.2,57.63
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,81.08,62.17
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,81.65,62.43
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,82.14,62.65
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,115.74,65.13
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,178.83,100.85
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,234.7,142.08
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,291.45,188.99
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,346.91,236.28
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,402.94,284.03
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,457.89,330.79
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,512.23,375.94
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,565.07,418.04
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,616.72,457.95
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,664.62,495.04
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,710.72,530.0
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,753.7,562.06
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,794.37,590.81
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,830.91,615.77
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,864.58,638.66
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,893.03,656.93
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,918.15,672.94
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,937.02,687.31
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,952.27,699.44
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,957.44,703.57
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,971.17,713.65
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,968.72,712.67
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,962.55,709.48
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,945.94,699.88
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,925.89,688.26
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,897.68,671.59
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,873.06,657.36
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,828.62,628.16
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,782.26,597.33
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,722.23,556.79
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,661.46,514.47
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,578.32,453.99
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,496.56,391.71
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,383.41,302.4
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,283.42,216.65
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,144.64,43.08
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.44,9.38
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,30.39,19.84
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,39.22,27.91
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,44.35,32.62
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,49.43,37.08
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,50.99,38.29
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,57.34,43.5
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,59.62,45.16
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,61.83,46.74
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,62.17,46.73
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,72.02,54.65
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,73.57,55.74
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,74.98,56.73
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,112.57,61.25
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,170.45,92.01
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,228.59,134.84
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,287.31,183.48
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,345.32,233.07
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,403.17,282.39
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,459.82,330.41
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,515.65,376.58
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,568.92,418.78
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,620.1,458.03
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,668.54,495.04
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,715.04,529.76
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,758.09,561.42
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,798.6,589.34
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,834.69,613.63
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,867.77,635.82
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,895.61,654.72
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,920.02,671.41
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,938.9,684.28
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,954.13,694.88
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,958.06,698.2
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,970.42,707.32
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,966.84,706.07
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,959.52,702.65
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,944.27,694.16
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,925.59,683.56
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,897.3,667.06
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,872.26,652.74
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,828.36,624.03
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,782.51,593.7
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,722.82,553.53
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,662.47,511.65
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,578.1,450.65
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,495.21,387.89
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,382.94,300.0
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,283.96,215.06
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,142.77,19.75
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,11.1,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.25,8.24
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,32.1,21.35
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,42.43,30.78
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,48.55,36.3
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,54.55,41.48
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,58.3,44.55
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,61.97,47.43
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,64.28,49.2
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,72.75,56.14
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,73.23,56.2
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,73.72,56.28
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,74.34,56.59
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,74.87,56.85
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,119.89,68.51
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,175.42,97.38
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,231.9,138.58
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,289.04,185.36
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,345.97,233.2
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,403.11,280.91
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,458.5,326.91
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,513.13,370.99
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,565.71,411.6
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,617.08,449.94
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,665.23,485.74
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,711.47,519.29
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,754.46,549.86
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,795.02,576.81
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,830.94,600.23
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,863.86,621.63
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,892.28,638.84
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,917.33,653.88
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,935.64,667.35
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,950.25,678.72
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,796.74,578.82
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,583.36,428.09
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,758.23,556.29
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,902.38,656.21
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,637.42,474.05
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,316.62,238.46
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,337.48,257.75
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,378.86,290.77
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,593.51,455.72
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,762.58,576.23
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,710.85,540.45
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,658.1,504.83
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,575.28,446.12
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,494.11,385.59
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,384.78,300.49
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,281.18,211.6
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,139.43,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,21.16,8.38
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,33.25,22.19
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,45.43,33.19
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,53.94,40.84
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,62.26,48.08
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,68.55,53.27
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,72.79,56.58
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,75.57,58.69
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,78.22,60.67
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,121.45,96.06
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,175.33,138.99
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,183.27,144.55
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,177.74,139.58
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,207.55,149.27
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,250.93,180.46
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,272.32,188.14
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,316.09,214.96
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,358.69,249.81
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,396.82,280.62
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,435.79,311.09
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,480.02,344.46
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,532.06,381.84
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,595.14,426.15
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,602.05,431.98
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,602.38,433.03
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,690.63,498.66
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,778.48,563.11
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,813.09,585.54
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,844.9,606.64
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,784.64,564.97
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,679.96,490.62
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,666.31,483.3
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,632.29,461.54
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,810.01,590.77
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,952.38,687.04
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,877.54,640.25
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,781.43,576.72
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,716.71,533.8
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,630.56,474.91
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,591.82,450.29
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,551.47,423.74
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,440.22,342.42
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,352.06,275.76
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,314.09,248.22
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,275.39,219.08
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,231.84,184.5
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,187.94,148.57
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,135.87,104.96
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,82.65,58.55
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,31.66,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.35,6.76
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,31.83,21.08
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,44.07,32.16
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,52.28,39.5
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,61.97,47.83
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,66.39,51.44
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,70.69,54.8
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,73.56,57.0
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,76.3,59.05
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,77.14,59.37
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,77.94,59.65
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,78.49,59.79
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,87.1,66.53
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,119.14,69.77
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,173.25,97.9
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,227.7,136.77
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,283.36,181.28
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,338.88,227.64
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,394.5,274.1
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,427.42,306.47
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,440.14,319.47
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,443.51,322.43
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,442.48,321.74
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,505.0,366.83
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,575.37,416.7
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,627.21,454.13
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,687.18,497.0
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,768.95,557.12
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,838.73,606.94
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,874.7,630.62
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,897.37,646.03
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,914.47,657.61
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,927.96,667.05
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,713.92,523.54
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,430.67,318.94
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,706.34,525.21
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,922.15,673.5
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,909.95,665.19
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,887.85,652.77
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,856.1,634.36
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,821.65,614.03
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,570.08,438.4
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,278.52,217.01
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,451.14,356.38
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,601.15,469.07
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,512.48,401.92
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,434.43,341.62
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,329.73,257.9
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,232.68,171.25
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,80.41,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.33,6.18
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,32.53,21.58
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,45.43,33.27
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,53.92,40.89
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,62.22,48.05
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,69.38,54.01
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,74.29,57.9
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,77.35,60.27
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,80.25,62.47
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,80.6,62.38
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,80.94,62.31
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,81.36,62.44
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,90.24,69.59
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,118.81,70.57
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,171.06,97.29
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,225.69,137.01
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,281.45,182.62
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,336.36,228.97
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,396.33,279.0
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,413.94,301.44
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,410.84,303.12
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,411.62,304.43
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,411.52,304.65
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,462.55,342.35
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,521.31,385.29
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,645.52,479.0
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,770.25,571.7
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,804.81,594.78
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,836.62,616.5
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,802.3,590.79
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,723.69,532.52
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,837.87,619.1
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,928.63,684.09
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,930.14,685.85
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,927.63,685.74
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,921.59,682.91
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,919.33,682.83
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,904.11,674.14
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,885.58,663.4
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,732.8,559.73
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,571.41,442.33
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,661.95,514.24
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,731.82,566.21
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,668.01,520.73
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,603.74,474.29
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,515.57,408.15
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,438.81,347.78
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,332.54,261.5
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,234.32,170.85
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,81.54,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.57,5.1
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.7,19.99
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.61,30.85
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,23.91,15.08
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.57,0.07
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,66.5,51.82
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,115.98,93.56
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,87.77,69.22
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,69.96,53.82
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,116.61,92.49
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,173.44,138.64
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,186.96,149.11
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,199.7,158.96
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,220.0,163.42
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,246.54,181.18
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,274.55,201.48
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,303.66,223.45
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,347.46,254.29
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,390.28,285.38
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,437.25,320.83
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,486.35,358.5
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,502.54,372.19
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,506.97,376.02
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,591.36,442.08
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,695.71,522.94
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,500.04,378.61
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,236.66,175.78
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,548.44,416.71
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,845.84,629.42
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,606.57,457.54
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,267.55,199.44
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,632.27,480.84
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,928.82,691.21
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,935.49,695.03
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,938.47,698.35
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,609.2,467.92
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,170.7,128.73
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,309.15,239.42
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,462.24,357.35
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,678.34,526.03
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,843.9,647.75
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,484.09,384.24
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,60.55,43.6
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,376.79,306.12
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,636.51,504.91
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,547.88,435.27
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,461.48,366.47
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,346.41,273.07
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,246.74,177.25
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,88.37,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,17.87,4.03
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,28.93,18.49
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,41.61,29.98
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,45.45,33.67
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,54.14,41.3
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,87.11,69.42
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,114.55,92.28
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,130.45,105.05
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,145.8,117.16
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,149.03,119.13
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,158.11,125.9
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,161.02,127.85
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,152.51,120.55
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,200.59,145.09
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,250.53,182.61
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,284.17,205.63
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,322.48,233.48
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,343.39,251.1
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,359.69,264.69
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,399.99,294.55
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,444.9,327.87
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,473.0,349.19
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,501.33,370.48
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,476.59,352.84
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,442.5,327.89
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,507.09,375.17
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,575.02,423.98
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,638.21,471.25
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,698.5,516.45
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,652.84,483.0
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,586.54,435.05
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,692.46,514.34
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,803.2,594.4
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,758.22,562.11
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,693.2,516.78
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,615.34,461.29
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,513.77,387.93
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,553.87,420.92
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,613.54,466.74
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,615.9,471.35
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,636.8,489.1
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,494.75,384.65
