Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,357.81,280.76
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,316.65,250.58
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,275.05,218.76
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,226.12,179.84
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,177.12,139.63
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,120.32,91.78
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,48.37,29.47
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,18.08,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,9.39,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,17.33,2.99
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,33.52,22.25
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,49.42,36.6
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,59.29,45.45
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.39,54.18
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,74.98,58.78
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,80.58,63.24
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,85.79,67.26
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,89.02,69.55
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,123.4,97.59
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,161.64,128.19
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,160.32,126.64
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,147.51,115.92
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,139.08,90.42
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,173.32,99.83
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,227.06,138.3
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,282.03,182.69
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,335.92,227.68
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,390.63,273.32
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,440.13,316.86
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,475.93,346.68
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,529.79,387.05
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,598.96,438.89
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,645.45,473.75
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,690.37,506.79
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,681.91,498.53
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,647.31,471.3
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,559.06,409.04
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,455.23,333.94
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,418.44,308.19
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,378.87,279.81
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,591.35,437.73
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,799.09,583.85
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,867.98,633.06
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,920.58,668.96
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,638.75,475.72
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,289.63,216.36
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,609.05,460.35
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,870.16,642.63
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,836.95,620.35
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,801.09,598.64
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,753.28,567.25
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,703.67,534.11
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,637.52,489.03
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,564.84,437.64
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,481.03,375.68
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,400.42,312.89
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,292.31,225.44
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,187.17,123.35
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,61.6,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.05,1.96
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,30.3,19.43
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,43.26,31.2
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,52.89,39.79
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,62.27,47.88
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,70.03,54.35
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,75.27,58.51
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,78.65,61.0
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,81.86,63.31
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,84.37,65.01
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,86.69,66.55
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,87.48,66.96
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,88.16,67.31
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,114.19,68.32
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,174.97,100.88
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,228.6,138.87
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,283.46,182.82
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,307.07,215.4
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,317.31,232.41
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,379.53,273.92
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,499.67,360.75
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,550.59,399.77
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,600.26,436.98
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,580.11,422.18
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,528.25,382.96
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,646.69,471.44
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,772.33,562.93
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,806.13,585.69
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,837.02,606.23
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,862.72,623.37
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,885.07,638.41
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,900.2,649.81
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,911.71,659.05
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,854.72,621.98
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,777.24,568.12
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,702.2,517.54
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,644.56,477.51
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,545.96,408.89
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,467.86,352.9
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,332.36,253.71
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,199.34,152.04
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,175.26,134.37
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,151.09,116.0
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,124.85,95.5
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,98.53,74.5
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,75.44,55.77
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,51.41,35.95
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,31.02,18.99
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,12.36,2.42
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.4,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.93,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.41,0.76
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,32.24,22.07
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,57.23,43.12
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,118.71,94.14
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,171.73,136.81
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,180.61,143.07
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,197.65,155.89
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,219.25,160.42
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,250.57,179.87
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,236.23,171.63
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,227.42,168.34
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,276.47,202.85
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,342.23,249.09
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,315.79,230.79
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,282.38,207.2
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,414.58,303.27
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,591.46,428.37
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,577.21,417.33
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,537.89,388.48
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,424.12,309.08
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,282.74,206.87
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,459.01,336.21
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,644.37,464.15
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,754.03,541.63
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,863.49,618.15
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,876.11,626.74
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,885.22,633.95
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,896.91,643.53
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,904.91,650.88
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,715.03,524.75
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,489.86,364.96
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,472.99,355.86
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,454.8,344.5
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,478.45,365.71
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,520.42,399.7
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,606.15,465.88
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,663.05,509.07
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,596.89,462.55
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,531.41,415.71
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,444.48,350.41
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,360.99,284.05
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,258.44,199.23
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,135.78,78.0
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,47.86,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,8.54,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,15.84,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,30.94,19.93
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.01,33.63
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.57,43.09
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.83,51.98
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,73.24,57.31
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,79.46,62.32
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,112.02,89.27
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,143.27,114.54
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,111.63,87.8
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,89.34,68.99
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,132.43,104.06
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,179.18,141.33
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,151.23,102.18
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,167.19,95.67
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,248.9,166.42
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,313.92,225.95
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,345.42,246.29
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,392.0,279.36
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,423.43,305.5
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,444.78,322.75
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,406.05,296.02
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,357.31,261.0
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,248.92,182.94
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,129.58,94.07
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,341.86,253.51
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,561.9,409.07
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,587.82,426.76
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,624.7,453.05
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,677.51,491.81
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,744.38,539.46
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,748.87,543.25
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,735.17,535.73
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,822.22,599.63
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,898.31,653.67
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,667.68,495.87
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,379.61,285.44
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,612.59,464.84
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,832.62,622.94
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,550.47,422.67
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,267.65,206.41
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,469.82,368.43
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,643.21,500.61
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,574.99,450.91
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,507.49,401.19
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,417.59,331.68
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,314.84,249.54
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,216.06,166.73
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,110.16,55.16
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,37.28,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,31.64,20.46
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,47.89,35.22
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,59.57,45.64
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,71.43,55.9
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,79.32,62.49
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,86.94,68.66
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,92.47,72.92
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,97.75,76.9
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,100.96,79.11
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,102.62,80.04
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,103.68,80.63
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,104.6,81.13
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,127.05,80.95
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,177.75,106.1
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,255.19,169.25
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,318.43,223.95
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,342.95,238.35
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,390.14,272.88
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,446.83,319.21
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,498.66,360.99
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,548.28,400.21
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,597.95,438.54
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,618.59,453.31
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,625.29,456.73
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,459.19,338.63
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,253.42,186.13
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,545.22,406.65
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,833.16,608.79
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,859.08,624.72
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,881.77,640.48
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,897.24,652.64
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,909.09,662.66
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,909.04,664.0
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,912.86,668.17
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,904.78,665.62
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,893.17,660.94
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,693.11,522.56
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,461.99,352.18
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,639.05,490.06
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,776.2,592.11
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,725.65,557.05
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,673.41,521.34
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,596.62,466.93
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,529.46,417.78
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,440.64,349.67
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,355.59,280.66
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,248.01,190.34
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,117.46,48.32
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,40.74,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,26.87,16.44
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,36.99,25.92
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,42.91,31.36
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,48.77,36.5
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,77.49,60.98
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,110.71,88.78
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,126.94,101.84
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,142.49,114.12
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,154.71,123.49
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,175.08,139.39
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,189.63,150.67
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,203.69,161.5
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,212.1,157.73
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,244.46,178.21
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,270.99,197.53
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,297.2,217.58
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,341.52,248.35
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,386.08,280.3
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,432.01,314.74
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,480.46,351.64
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,499.56,366.77
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,505.09,370.87
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,590.75,436.61
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,691.02,513.1
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,731.59,543.02
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,769.45,570.42
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,759.67,560.37
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,721.34,529.91
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,488.99,364.95
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,212.53,157.49
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,190.54,141.54
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,168.15,124.74
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,203.87,152.33
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,241.56,181.24
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,283.22,213.79
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,309.81,235.1
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,369.59,282.88
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,450.93,345.94
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,557.18,430.09
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,658.82,509.35
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,690.32,534.28
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,724.96,560.43
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,658.36,513.39
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,591.67,464.99
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,499.46,394.93
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,409.89,323.24
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,282.87,217.03
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,151.67,44.19
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,51.52,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.99,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,16.07,7.48
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,26.43,16.83
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,39.7,28.53
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,52.46,39.67
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,79.6,62.78
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,103.5,82.7
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,84.22,66.02
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,67.3,51.42
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,109.88,86.62
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,154.36,122.62
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,106.57,83.03
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,72.86,55.05
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,146.79,101.48
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,246.05,181.65
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,219.92,145.24
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,274.33,174.59
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,338.01,234.76
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,395.97,286.14
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,429.51,310.63
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,495.49,361.82
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,547.63,403.42
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,598.41,442.79
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,588.12,434.79
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,546.59,401.95
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,502.03,370.04
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,442.3,326.38
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,466.73,344.88
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,503.48,371.84
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,574.69,425.21
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,664.28,490.61
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,807.77,597.94
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,917.38,674.95
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,917.5,675.5
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,909.09,671.22
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,900.95,668.43
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,889.3,663.39
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,866.74,649.92
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,841.03,634.35
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,804.89,612.06
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,766.2,587.72
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,709.84,549.1
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,644.59,503.19
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,572.22,451.15
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,501.06,398.03
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,401.37,318.94
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,290.76,228.92
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,185.42,139.55
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,57.06,2.46
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,19.18,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,14.99,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,29.09,17.91
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.16,30.83
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.45,39.26
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.55,47.25
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,67.48,52.21
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,74.26,57.72
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,77.01,59.83
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,79.66,61.83
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,116.14,91.82
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,155.73,123.76
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,169.67,134.36
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,194.49,153.63
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,146.23,99.8
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,165.4,93.69
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,220.02,132.09
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,275.82,177.03
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,339.72,235.95
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,395.66,285.44
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,431.61,312.26
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,495.35,361.75
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,547.33,402.91
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,598.01,442.05
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,645.22,478.33
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,690.59,512.41
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,665.13,490.29
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,605.82,443.17
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,581.86,426.53
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,560.25,411.0
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,734.92,541.58
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,883.71,646.65
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,899.84,656.99
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,923.5,673.34
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,924.78,674.95
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,922.08,674.25
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,915.57,672.31
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,905.42,668.1
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,891.16,660.24
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,867.51,646.15
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,833.07,625.17
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,796.03,602.21
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,742.34,566.0
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,687.12,528.02
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,613.96,476.65
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,535.46,419.28
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,439.49,345.97
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,348.43,272.25
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,230.41,172.09
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,83.94,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.68,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,14.63,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,30.76,19.25
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,47.08,34.24
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,57.62,43.83
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,68.29,53.23
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,71.46,55.83
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,75.96,59.42
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,79.04,61.69
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,82.01,63.81
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,79.19,61.07
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,76.75,58.69
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,85.3,65.43
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,86.16,65.79
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,105.81,63.43
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,159.73,87.74
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,216.91,127.81
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,282.15,179.99
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,338.03,226.91
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,394.36,274.41
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,449.48,320.94
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,503.92,365.84
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,556.18,407.14
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,606.83,445.91
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,653.96,482.02
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,699.14,515.9
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,740.86,546.79
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,780.05,575.22
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,814.01,598.36
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,844.93,619.44
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,870.18,636.74
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,891.97,651.85
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,918.81,670.17
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,931.61,679.25
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,935.93,683.24
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,936.4,684.93
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,929.47,681.65
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,918.83,676.12
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,897.36,663.48
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,879.27,653.26
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,844.62,632.26
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,807.34,609.29
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,754.07,574.67
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,699.27,538.11
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,626.0,487.37
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,552.77,434.38
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,446.78,353.06
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,352.57,276.5
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,229.48,170.42
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,76.01,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,12.43,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,30.64,19.04
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,48.81,35.67
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,62.03,47.57
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,73.54,57.71
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,77.53,61.01
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,81.55,64.16
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,86.05,67.62
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,90.86,71.24
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,87.83,68.29
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,85.23,65.74
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,85.6,65.69
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,85.93,65.61
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,112.1,69.36
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,163.82,92.15
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,219.46,130.97
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,276.24,176.59
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,331.76,222.99
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,392.75,273.66
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,447.1,319.44
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,500.85,363.69
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,553.07,404.96
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,604.91,444.77
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,652.77,481.48
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,698.67,515.93
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,740.98,547.15
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,780.77,575.44
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,815.38,598.77
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,846.91,619.99
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,873.09,637.86
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,895.82,653.53
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,912.69,665.17
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,925.88,674.56
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,929.96,678.39
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,941.69,687.52
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,935.64,686.14
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,925.86,682.57
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,906.65,671.46
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,884.04,658.19
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,850.76,638.12
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,820.88,620.22
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,771.46,587.37
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,720.47,552.76
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,649.72,504.51
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,579.14,454.02
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,482.12,379.72
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,388.17,303.78
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,256.33,188.61
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,76.17,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
