Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,20.93,9.36
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,32.58,21.68
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,39.91,28.47
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,47.13,34.87
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,50.52,37.69
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,53.95,40.38
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,61.86,46.82
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,64.8,49.0
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,66.09,49.66
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,67.37,50.3
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,68.46,50.91
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,69.5,51.48
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,92.76,57.59
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,150.11,79.54
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,208.2,117.63
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,266.96,163.36
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,325.0,211.05
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,382.9,258.94
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,439.09,305.24
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,494.4,349.7
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,547.1,390.41
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,598.2,428.64
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,646.35,464.36
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,692.4,497.7
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,734.05,527.32
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,772.96,554.11
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,807.33,576.46
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,838.51,596.73
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,864.22,612.7
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,886.4,626.5
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,801.18,571.97
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,665.85,478.98
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,800.38,576.31
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,917.1,653.01
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,908.5,648.04
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,896.18,642.07
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,873.42,629.49
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,847.31,614.79
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,816.22,597.04
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,777.05,573.57
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,721.27,538.15
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,664.25,500.62
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,585.65,446.42
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,507.83,389.63
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,397.03,303.95
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,292.04,213.23
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,143.12,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,5.97,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,22.62,10.22
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,39.08,27.09
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,52.04,38.76
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,64.98,50.06
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,71.55,55.53
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,78.01,60.65
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,97.61,76.68
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,120.21,94.84
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,120.61,94.58
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,126.76,99.05
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,161.01,126.27
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,186.54,146.12
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,207.43,153.73
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,225.0,164.65
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,254.1,179.27
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,301.79,208.78
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,325.48,220.45
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,382.47,260.42
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,437.81,305.93
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,492.63,350.05
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,545.62,391.02
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,597.3,430.0
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,607.83,438.25
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,595.52,429.01
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,684.37,494.91
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,770.78,558.66
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,737.52,532.65
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,663.4,479.05
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,786.37,567.65
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,882.97,632.45
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,897.75,643.82
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,908.78,653.64
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,924.13,665.17
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,925.58,667.85
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,917.93,665.91
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,906.52,661.72
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,886.06,650.32
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,862.18,636.71
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,825.62,615.03
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,792.65,595.46
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,739.9,560.32
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,685.79,523.12
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,607.96,468.01
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,530.95,410.36
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,422.01,325.18
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,318.55,231.89
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,122.49,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,20.21,8.23
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,33.19,22.33
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,44.84,32.92
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,54.23,41.27
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,60.62,46.68
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,66.8,51.68
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,70.37,54.32
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,73.84,56.79
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,76.94,58.91
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,79.87,60.85
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,80.96,61.53
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,81.98,62.18
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,101.24,66.62
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,156.19,88.14
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,211.72,124.68
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,268.36,168.82
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,323.19,223.01
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,359.49,258.9
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,405.45,289.43
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,488.64,350.28
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,539.57,389.96
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,588.54,427.14
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,568.78,413.72
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,516.07,374.92
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,632.58,460.92
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,753.99,548.36
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,630.63,459.72
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,449.51,327.59
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,663.13,486.01
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,852.38,619.17
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,870.2,630.75
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,878.84,637.7
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,870.22,633.5
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,857.38,626.75
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,538.18,405.27
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,151.99,112.37
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,343.93,264.0
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,528.42,403.46
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,362.88,279.74
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,200.17,153.37
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,170.91,131.34
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,127.24,97.13
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,97.53,73.26
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,67.43,48.58
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,44.4,29.6
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,19.0,8.27
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,9.82,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,17.77,6.04
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,35.14,23.68
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,45.75,33.44
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,56.14,42.72
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,60.79,46.73
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,63.0,48.47
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,66.0,50.78
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,68.94,52.96
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,68.09,51.93
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,73.83,56.42
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,121.16,95.17
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,185.44,146.76
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,126.55,89.33
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,139.75,74.76
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,204.84,118.86
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,261.48,163.69
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,317.36,210.59
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,373.38,258.12
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,427.92,304.55
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,481.68,349.37
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,509.86,373.49
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,516.03,378.14
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,590.1,435.05
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,672.0,498.18
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,545.71,405.12
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,359.35,264.25
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,592.15,440.84
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,811.24,597.76
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,834.93,613.28
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,855.18,627.78
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,868.72,637.71
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,888.7,652.17
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,892.05,655.83
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,891.62,657.24
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,882.22,653.69
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,869.19,647.84
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,840.32,630.12
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,803.88,607.11
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,777.25,591.38
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,747.49,573.03
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,690.89,533.66
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,633.24,492.34
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,552.67,433.43
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,473.16,372.07
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,358.98,279.64
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,251.58,175.96
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,90.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,17.03,5.09
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,33.71,22.44
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,44.01,31.93
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,54.11,40.97
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,61.62,47.44
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,66.66,51.6
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,69.5,53.87
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,90.29,71.24
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,121.38,96.8
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,148.58,118.71
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,110.68,86.86
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,83.69,64.19
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,140.15,101.13
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,232.73,167.79
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,219.62,143.51
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,255.69,160.98
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,316.28,220.88
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,356.49,260.6
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,398.24,288.49
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,478.4,348.58
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,444.96,328.64
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,375.64,277.67
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,510.72,380.14
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,665.98,495.89
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,638.18,473.31
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,576.77,426.03
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,693.33,514.94
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,809.49,600.14
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,832.4,615.64
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,851.76,629.41
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,865.07,639.24
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,874.67,646.77
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,863.93,640.74
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,856.15,636.99
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,713.94,539.1
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,559.17,426.25
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,668.35,511.83
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,762.04,582.22
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,706.74,544.56
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,642.14,500.16
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,576.48,452.95
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,511.29,404.16
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,430.8,342.2
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,352.64,279.3
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,237.73,185.1
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,141.75,93.99
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,45.96,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,16.44,4.23
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,32.06,21.14
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,49.67,36.89
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,65.72,51.09
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,82.78,65.74
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,99.49,79.75
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,115.76,93.25
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,131.63,106.22
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,143.59,115.54
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,159.84,128.27
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,172.73,138.34
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,185.03,147.87
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,196.41,156.32
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,224.26,164.08
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,260.0,186.91
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,294.48,210.55
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,331.25,239.39
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,369.21,269.4
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,409.23,300.19
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,453.37,334.13
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,467.1,345.58
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,473.27,350.39
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,512.61,379.69
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,554.63,410.55
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,568.56,420.9
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,580.21,429.6
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,526.08,390.54
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,473.17,351.77
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,347.07,260.45
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,215.83,162.01
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,134.9,100.74
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,55.76,38.88
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,45.71,31.03
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,35.68,23.09
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,23.19,13.14
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,10.75,3.11
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,21.5,11.92
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,32.26,20.77
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,28.09,17.49
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,23.93,14.17
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,20.2,11.13
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,16.47,8.05
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,12.75,4.95
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,9.03,1.81
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,9.86,2.67
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,16.46,8.66
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,23.08,14.66
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,30.54,21.3
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,38.03,27.86
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,29.32,20.14
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,20.63,12.46
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,32.26,22.54
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,43.92,32.55
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,66.47,51.86
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,88.2,70.25
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,95.29,75.91
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,102.52,78.01
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,114.11,87.14
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,125.86,96.36
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,178.91,138.05
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,232.75,179.9
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,167.72,128.94
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,97.26,73.02
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,103.12,77.56
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,109.02,82.07
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,144.09,109.9
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,179.97,138.18
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,116.8,88.1
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,52.57,36.73
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,137.7,104.77
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,225.83,173.85
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,143.49,109.36
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,61.68,44.21
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,85.7,63.62
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,110.53,83.6
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,248.2,194.42
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,391.15,306.11
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,308.61,242.34
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,207.08,162.51
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,186.49,146.7
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,165.68,130.4
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,144.87,113.87
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,124.01,97.08
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,104.48,81.29
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,84.66,64.99
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,64.62,48.34
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,43.79,30.74
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,26.5,15.86
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,11.53,1.59
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,5.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,9.46,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,18.97,10.5
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,32.25,22.61
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,45.11,34.25
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,59.61,47.08
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,73.95,59.51
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,87.79,71.25
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,101.5,82.66
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,99.94,80.85
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,98.03,78.78
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,141.9,115.35
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,183.96,149.62
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,197.87,160.23
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,221.56,168.2
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,245.37,183.28
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,287.17,213.11
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,316.27,235.85
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,346.0,259.25
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,376.19,282.81
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,407.66,307.19
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,374.74,284.02
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,331.03,251.72
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,324.86,247.42
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,317.17,241.77
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,356.78,272.0
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,399.22,304.01
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,387.31,295.22
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,373.85,285.47
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,375.19,287.06
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,376.32,288.5
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,409.8,314.96
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,462.17,355.01
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,457.89,352.81
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,452.66,350.29
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,472.66,367.49
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,491.55,383.79
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,456.13,358.25
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,419.36,331.67
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,388.7,310.02
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,356.76,286.89
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,492.21,395.61
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,587.39,467.07
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,502.08,400.67
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,415.05,331.12
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,308.3,241.15
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,196.38,105.09
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,70.52,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,14.14,1.14
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,28.64,18.58
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,36.12,25.8
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,43.5,32.56
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,47.77,36.36
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,52.0,39.96
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,55.23,42.56
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,63.64,49.57
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,65.36,50.64
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,67.05,51.67
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,68.21,52.35
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,69.32,53.0
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,84.75,65.57
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,141.46,77.36
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,198.88,114.5
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,256.93,160.14
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,314.15,207.95
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,371.3,256.05
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,426.8,302.85
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,481.38,347.77
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,533.55,389.12
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,584.51,428.27
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,632.38,464.59
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,678.05,498.39
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,718.97,527.55
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,757.1,554.02
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,790.87,576.36
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,821.41,596.56
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,846.78,612.2
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,868.6,625.61
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,883.76,636.1
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,895.16,644.4
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,899.85,648.62
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,900.74,650.67
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,893.27,648.23
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,882.18,643.66
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,872.25,639.35
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,849.0,626.31
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,813.28,604.91
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,774.94,581.33
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,721.47,545.94
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,666.57,508.05
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,592.73,455.16
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,514.65,395.4
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,395.58,299.24
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,269.04,117.46
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,106.74,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,13.36,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,27.12,17.39
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,33.94,24.08
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,40.7,30.34
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,45.17,34.36
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,53.96,42.01
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,56.87,44.36
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,59.74,46.61
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,61.32,47.6
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,62.88,48.56
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,73.11,57.0
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,75.16,58.43
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,80.18,62.36
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,139.03,75.12
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,198.89,114.15
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,259.35,162.35
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,318.81,213.34
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,378.07,264.88
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,435.75,315.24
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,492.43,363.73
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,546.42,408.28
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,598.65,450.13
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,647.77,489.28
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,694.63,525.84
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,737.21,558.55
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,776.94,588.39
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,811.77,612.73
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,843.25,634.74
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,869.46,652.05
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,892.0,666.9
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,907.79,679.69
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,919.69,690.07
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,923.31,693.66
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,923.02,694.83
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,915.3,692.22
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,903.86,687.24
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,893.51,682.05
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,869.71,667.5
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,832.45,643.11
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,792.51,616.29
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,736.96,577.51
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,679.87,535.94
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,603.36,478.53
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,521.84,413.33
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,395.7,307.0
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,259.97,83.12
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,103.78,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
