Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,13.4,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,27.2,17.58
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,34.02,24.37
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,40.81,30.71
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,45.29,34.77
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,54.1,42.5
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,57.02,44.88
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,59.91,47.16
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,61.85,48.46
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,63.73,49.7
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,73.86,58.09
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,75.9,59.5
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,80.49,63.08
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,140.09,76.56
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,199.7,115.21
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,259.83,163.04
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,319.3,213.52
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,378.42,264.12
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,436.01,313.22
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,492.59,360.17
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,546.36,402.75
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,598.58,442.54
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,647.22,479.66
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,693.48,514.06
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,735.71,544.35
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,775.04,571.8
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,809.8,594.78
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,841.22,615.54
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,826.26,607.28
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,799.06,589.19
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,866.91,638.19
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,914.9,670.64
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,918.19,672.98
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,917.55,673.46
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,909.27,671.15
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,897.28,666.61
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,886.03,661.39
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,861.48,647.26
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,823.83,624.22
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,783.53,598.86
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,726.65,559.77
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,668.38,518.06
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,591.46,462.04
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,510.0,398.43
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,382.82,291.96
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,243.54,31.71
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,97.28,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,15.08,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,29.53,19.37
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,45.25,33.98
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,60.49,47.73
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,74.82,60.34
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,88.64,72.17
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,98.71,80.48
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,104.14,84.67
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,105.11,85.0
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,106.21,85.45
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,143.04,115.76
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,178.79,144.48
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,160.73,128.79
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,136.17,103.26
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,192.14,145.62
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,238.62,179.74
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,286.82,211.89
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,350.69,256.74
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,380.01,279.54
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,411.84,303.83
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,483.91,355.75
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,582.64,427.92
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,585.31,429.6
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,557.1,408.29
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,527.64,387.26
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,481.73,353.98
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,574.67,422.35
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,677.02,494.46
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,649.39,475.43
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,628.87,461.97
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,595.57,440.28
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,541.56,403.94
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,538.42,404.33
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,552.76,416.43
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,513.88,391.4
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,492.29,378.51
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,355.37,276.13
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,181.93,140.83
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,160.77,125.19
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,139.5,108.72
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,115.77,89.61
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,92.0,70.1
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,69.4,51.59
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,45.65,31.72
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,26.91,15.51
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,29.42,19.17
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,41.68,30.83
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,51.68,40.01
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,58.28,45.91
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,64.7,51.43
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,68.46,54.35
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,72.13,57.1
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,74.81,58.94
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,77.38,60.67
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,78.76,61.49
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,80.09,62.29
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,90.31,70.5
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,146.78,84.53
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,203.15,120.06
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,260.61,164.34
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,317.97,211.86
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,375.37,259.96
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,430.89,306.62
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,485.76,351.78
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,539.15,393.94
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,592.26,434.91
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,640.32,471.68
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,686.1,505.88
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,727.61,536.73
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,766.28,565.09
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,800.07,588.01
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,830.55,608.43
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,855.07,624.23
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,875.93,637.75
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,889.45,647.38
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,899.08,654.73
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,899.26,656.66
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,905.56,662.89
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,895.56,659.35
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,881.81,653.59
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,857.3,639.41
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,829.45,622.94
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,794.58,601.27
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,752.36,573.94
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,690.83,531.94
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,628.47,487.46
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,539.58,421.9
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,452.57,353.29
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,323.35,242.5
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,177.5,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,15.17,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,30.05,19.41
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,41.22,30.12
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,52.19,40.08
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,61.77,48.55
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,68.43,54.23
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,72.37,57.28
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,76.21,60.15
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,77.37,60.67
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,78.56,61.21
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,79.56,61.71
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,80.54,62.2
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,89.3,69.15
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,144.06,82.63
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,199.53,117.53
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,256.08,161.38
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,313.77,218.51
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,347.28,253.53
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,374.72,275.86
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,393.38,291.16
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,433.84,320.97
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,481.83,356.12
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,568.78,421.77
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,669.47,497.43
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,710.09,526.6
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,748.16,553.75
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,780.32,577.21
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,809.24,597.21
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,832.5,613.62
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,852.21,627.81
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,864.97,637.21
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,873.94,644.31
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,873.32,645.54
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,868.83,644.42
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,861.3,642.08
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,845.04,633.93
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,817.95,617.48
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,787.81,598.82
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,744.48,570.31
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,698.91,539.54
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,634.49,494.25
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,569.2,446.38
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,477.45,376.7
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,387.6,304.42
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,267.58,197.54
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,94.79,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,16.09,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,31.52,20.16
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,44.88,32.75
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,58.1,44.61
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,64.24,50.05
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,70.32,55.21
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,77.3,61.08
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,81.64,64.58
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,83.18,65.53
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,84.74,66.48
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,128.39,102.79
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,177.91,143.32
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,184.28,147.77
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,220.08,161.82
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,241.09,170.82
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,277.56,194.27
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,311.11,226.2
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,329.2,244.73
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,378.38,277.81
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,464.31,342.1
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,482.9,359.8
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,479.1,357.88
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,558.87,419.59
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,651.22,490.8
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,690.7,519.66
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,727.6,546.28
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,758.89,569.33
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,787.0,588.77
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,810.09,604.68
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,829.75,618.3
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,841.95,626.95
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,850.45,633.26
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,850.81,632.97
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,847.44,630.36
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,835.08,623.09
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,824.36,617.11
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,798.55,601.15
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,769.78,583.11
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,726.75,554.45
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,681.65,523.66
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,618.01,477.72
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,553.75,429.64
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,461.59,360.35
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,370.18,287.52
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,248.51,178.32
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,74.65,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,14.39,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,28.5,17.48
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,39.34,27.87
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,50.0,37.46
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,57.44,44.01
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,62.39,48.19
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,66.23,51.27
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,69.98,54.18
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,70.07,53.95
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,70.31,53.85
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,78.55,60.42
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,80.03,61.31
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,79.74,60.76
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,131.95,72.66
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,188.09,107.19
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,245.13,150.72
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,301.24,196.99
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,362.04,247.42
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,415.72,292.65
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,468.63,336.31
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,518.96,376.33
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,568.35,414.44
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,614.2,449.76
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,657.88,482.66
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,696.98,510.66
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,733.34,536.11
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,765.41,558.53
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,794.32,578.05
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,816.84,593.75
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,835.84,607.28
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,848.81,617.03
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,858.1,624.58
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,868.77,633.26
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,866.65,633.68
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,855.84,629.52
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,841.42,623.09
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,816.44,608.61
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,788.3,591.85
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,752.04,568.84
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,709.11,540.5
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,648.35,498.29
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,587.01,453.69
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,495.32,384.86
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,406.14,313.45
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,274.03,191.79
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,91.49,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,27.79,16.7
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,37.95,26.54
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,50.15,37.41
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,52.5,39.59
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,55.16,41.82
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,58.25,44.28
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,61.31,46.63
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,78.66,60.95
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,117.59,92.92
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,149.09,118.39
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,182.34,144.95
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,111.33,86.62
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,130.26,70.2
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,187.68,105.06
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,245.81,149.39
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,302.31,196.15
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,359.08,244.08
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,397.13,283.62
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,409.9,299.37
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,480.42,350.65
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,572.25,419.0
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,525.14,386.42
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,434.41,319.23
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,467.57,343.72
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,502.7,369.02
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,502.52,369.17
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,500.47,368.13
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,686.02,506.31
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,847.77,618.99
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,663.19,491.08
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,406.72,302.34
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,663.85,496.22
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,872.47,640.76
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,861.22,634.62
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,846.32,627.87
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,820.29,612.32
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,791.09,594.5
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,748.69,566.93
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,710.07,541.29
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,644.45,495.49
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,578.49,447.36
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,485.58,377.33
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,395.2,304.55
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,256.0,173.29
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,72.97,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,14.08,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,25.63,14.85
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,36.38,25.22
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,45.36,33.32
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,47.22,35.07
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,49.4,36.9
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,52.39,39.39
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,60.29,45.98
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,97.09,76.68
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,139.29,111.19
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,150.36,119.87
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,160.94,128.16
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,132.59,104.47
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,101.55,75.16
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,106.92,79.25
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,112.32,83.33
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,192.23,130.07
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,353.47,243.89
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,345.29,251.29
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,306.45,229.28
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,258.5,193.6
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,203.54,151.96
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,359.12,270.44
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,533.88,400.1
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,477.9,358.86
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,408.26,306.81
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,453.27,342.12
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,491.99,372.73
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,559.93,425.2
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,618.11,470.48
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,507.4,388.63
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,389.01,298.83
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,227.67,175.55
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,65.66,46.98
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,113.44,85.6
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,167.33,128.99
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,176.63,137.48
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,203.65,160.18
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,421.84,341.5
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,622.61,500.87
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,551.63,446.49
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,488.18,396.84
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,394.9,320.37
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,305.81,243.23
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,177.85,116.79
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,14.08,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,25.64,15.33
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,36.89,26.63
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,46.27,35.4
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,52.32,40.87
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,58.26,45.99
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,61.95,49.06
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,65.57,51.98
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,67.55,53.4
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,69.49,54.77
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,77.33,61.2
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,78.56,61.92
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,78.69,61.6
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,128.34,72.39
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,185.05,107.32
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,242.68,152.05
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,299.31,199.86
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,360.82,252.33
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,415.12,298.85
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,468.6,343.56
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,519.32,384.97
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,568.55,423.89
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,614.35,460.17
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,657.97,493.97
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,697.68,523.25
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,734.73,549.97
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,766.37,573.21
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,794.81,593.0
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,817.66,608.16
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,837.0,621.04
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,849.07,630.08
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,866.42,642.91
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,647.39,490.42
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,368.42,280.96
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,626.31,481.6
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,829.16,628.48
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,810.42,615.87
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,783.59,599.26
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,740.01,570.5
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,694.35,539.46
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,633.68,496.12
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,572.34,450.07
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,476.7,376.14
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,383.92,299.24
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,243.25,150.19
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,69.98,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,11.52,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,22.37,12.58
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,29.0,19.82
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,38.76,28.89
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,43.46,33.18
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,48.14,37.24
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,64.96,51.83
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,82.96,67.12
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,97.27,78.93
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,110.77,89.84
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,82.35,65.2
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,69.98,54.38
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,71.43,55.34
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,124.39,66.45
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,185.03,103.09
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,246.16,150.47
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,306.81,201.89
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,367.14,254.1
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,425.21,304.72
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,482.16,353.39
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,536.85,398.43
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,589.57,440.53
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,638.67,479.67
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,685.35,516.11
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,727.76,548.73
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,767.17,578.65
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,801.35,603.19
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,832.09,624.93
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,857.01,642.79
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,878.14,658.23
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,892.67,670.37
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,903.24,680.09
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,905.65,683.16
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,904.13,683.81
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,894.31,679.28
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,890.23,678.86
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,865.42,662.78
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,837.26,644.39
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,795.92,616.46
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,752.04,585.9
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,686.63,538.74
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,627.95,494.13
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,530.88,419.98
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,436.79,341.48
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,227.07,129.16
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
