Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,10.67,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,19.77,4.61
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,35.87,24.31
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,51.97,39.04
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,62.48,48.54
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,73.0,57.75
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,90.32,72.69
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,111.5,90.7
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,68.37,53.38
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,14.03,6.45
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,60.99,46.66
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,104.74,83.58
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,60.62,45.93
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,13.24,5.13
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,22.37,12.53
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,31.53,19.91
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,129.21,97.49
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,222.24,169.78
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,231.04,176.51
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,239.91,183.42
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,366.99,278.85
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,537.24,408.75
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,581.86,445.71
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,624.41,480.65
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,663.75,511.66
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,700.86,540.43
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,731.81,565.15
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,759.59,587.29
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,587.67,456.04
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,356.19,274.19
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,605.34,473.65
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,820.48,638.4
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,819.89,638.6
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,815.54,637.08
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,801.39,629.4
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,783.69,619.12
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,764.51,606.44
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,737.37,587.54
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,690.47,553.62
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,641.74,517.08
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,575.55,465.12
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,509.26,410.2
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,399.58,317.25
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,290.03,196.09
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,113.21,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,8.54,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,18.19,2.98
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,26.51,17.2
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,34.82,25.22
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,39.69,29.82
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,44.59,34.2
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,48.0,37.18
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,51.39,40.02
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,59.4,46.76
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,61.91,48.6
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,64.19,50.41
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,66.36,52.12
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,67.69,53.0
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,103.6,57.08
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,164.92,89.37
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,226.67,135.36
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,287.16,186.45
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,347.2,239.13
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,405.91,291.24
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,463.38,341.39
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,517.82,387.31
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,570.28,430.16
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,619.01,469.74
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,665.12,506.27
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,707.02,538.06
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,745.81,566.81
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,779.58,591.9
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,809.8,612.83
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,834.31,628.64
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,854.99,641.87
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,868.39,651.52
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,877.76,658.66
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,880.21,661.33
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,878.71,661.55
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,867.85,656.4
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,853.26,648.81
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,827.27,632.52
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,806.83,619.87
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,763.55,591.01
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,717.97,559.18
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,648.17,506.65
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,577.9,450.58
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,465.38,361.18
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,350.78,224.74
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,148.67,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.23,1.5
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,26.54,17.22
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,34.84,25.36
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,40.11,30.33
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,45.37,35.06
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,48.73,37.92
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,52.08,40.65
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,54.46,42.44
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,63.75,50.22
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,65.98,51.87
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,68.11,53.42
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,70.02,54.68
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,104.24,58.39
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,164.46,89.28
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,225.17,133.76
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,285.37,183.96
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,345.04,235.69
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,402.81,286.47
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,459.43,335.52
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,512.69,380.16
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,563.96,421.86
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,612.23,460.91
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,657.98,497.09
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,698.99,528.01
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,736.91,555.95
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,769.57,580.77
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,798.73,601.4
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,822.17,617.15
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,841.82,630.42
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,854.54,640.05
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,863.32,647.23
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,863.61,649.23
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,860.02,648.8
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,856.04,649.2
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,839.92,641.26
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,811.93,623.75
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,780.74,603.62
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,734.05,571.89
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,685.07,537.0
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,611.49,482.05
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,546.3,429.89
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,431.1,336.18
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,312.03,188.09
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,126.08,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,8.96,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,16.55,0.0
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,31.29,20.92
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,45.78,34.68
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,59.78,47.51
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,73.38,59.7
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,80.37,65.78
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,88.55,72.7
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,111.17,92.02
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,139.0,115.45
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,141.98,117.4
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,152.53,125.78
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,168.31,138.23
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,190.34,145.49
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,217.17,163.07
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,244.78,183.4
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,276.04,204.37
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,323.19,239.18
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,361.44,268.97
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,410.51,308.09
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,467.97,353.11
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,535.85,406.84
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,535.81,409.45
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,505.96,387.59
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,476.73,365.62
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,430.51,330.09
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,520.18,400.39
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,619.32,476.34
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,709.27,545.87
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,790.78,607.12
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,726.29,560.13
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,641.03,496.16
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,574.64,448.17
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,521.85,408.9
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,652.21,512.02
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,768.88,597.88
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,738.98,575.55
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,706.27,551.94
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,655.88,516.7
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,603.83,478.85
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,529.63,422.2
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,455.74,362.65
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,340.15,266.53
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,218.87,119.82
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,82.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,9.39,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,17.06,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,29.29,18.81
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,41.37,30.26
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,50.93,38.94
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,57.79,44.97
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,61.91,48.5
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,66.01,51.86
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,65.67,51.21
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,65.59,50.76
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,73.26,57.0
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,74.81,58.01
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,118.51,94.21
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,189.33,140.1
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,213.37,152.42
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,248.63,176.82
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,269.52,182.53
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,326.18,220.16
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,369.63,263.97
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,393.83,289.29
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,451.56,331.81
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,523.04,385.58
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,538.82,399.54
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,537.34,399.6
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,606.8,452.46
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,676.82,505.29
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,583.69,437.19
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,450.37,337.9
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,490.5,369.29
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,546.46,410.75
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,470.58,356.35
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,405.04,308.43
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,595.77,455.58
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,763.91,578.38
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,745.23,565.64
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,723.27,552.04
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,688.89,529.7
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,651.83,504.94
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,597.4,466.99
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,541.26,426.26
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,458.39,362.65
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,382.97,301.57
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,273.4,210.4
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,155.85,72.48
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,52.38,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.97,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,11.55,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,27.9,17.56
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,43.62,32.3
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,60.02,47.1
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,76.12,61.34
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,91.56,74.7
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,106.68,87.49
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,109.15,89.02
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,117.79,95.74
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,133.89,109.02
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,149.05,121.39
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,157.77,128.05
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,178.15,132.48
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,177.2,114.75
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,212.86,128.32
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,278.34,190.16
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,325.04,235.98
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,360.73,264.62
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,403.8,299.36
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,437.56,327.23
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,468.44,352.06
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,505.67,381.6
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,543.74,411.46
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,528.78,400.59
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,511.81,387.5
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,536.37,406.93
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,560.84,426.09
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,629.9,478.97
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,695.25,528.63
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,639.84,488.13
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,569.2,436.67
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,602.71,463.5
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,619.43,477.95
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,441.57,345.07
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,245.65,192.14
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,223.67,175.92
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,201.22,158.53
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,174.12,137.65
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,146.46,115.71
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,115.33,89.98
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,83.28,62.9
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,45.53,30.83
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,14.04,0.21
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,7.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,8.11,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,14.79,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,26.34,16.12
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,39.87,28.88
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,46.16,34.74
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,52.43,40.29
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,56.4,43.71
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,60.35,46.98
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,62.97,48.92
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,65.56,50.77
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,105.05,83.92
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,145.74,117.4
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,165.87,133.36
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,186.0,139.54
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,214.58,156.61
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,246.83,178.59
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,262.43,179.23
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,318.16,215.25
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,345.71,248.99
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,344.11,255.83
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,360.43,268.6
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,375.43,279.98
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,482.33,360.06
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,604.41,451.19
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,594.14,442.55
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,549.7,409.13
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,647.82,483.28
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,734.86,548.55
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,643.2,481.52
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,525.85,394.79
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,661.44,498.08
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,787.58,587.98
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,781.75,584.32
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,772.06,579.25
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,759.65,573.21
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,739.64,561.88
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,708.4,541.72
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,674.47,519.22
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,622.52,482.24
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,569.01,442.72
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,493.63,385.22
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,418.72,325.14
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,302.62,229.27
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,175.89,49.02
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,65.11,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,14.25,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,27.35,16.65
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,40.5,29.24
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,48.57,36.72
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,58.78,45.8
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,63.62,49.88
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,68.4,53.72
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,70.35,55.02
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,72.36,56.32
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,74.19,57.56
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,76.01,58.78
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,77.07,59.36
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,99.13,60.36
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,159.01,90.52
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,212.75,127.37
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,266.28,169.77
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,319.95,214.29
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,371.67,258.17
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,422.79,301.13
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,471.28,340.75
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,520.46,380.06
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,564.48,415.21
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,606.3,447.96
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,643.76,476.96
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,678.47,503.51
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,707.77,525.61
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,733.87,545.22
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,754.69,560.29
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,778.84,577.72
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,788.8,585.3
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,795.01,590.64
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,790.2,589.1
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,781.58,585.17
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,765.43,576.95
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,750.62,569.64
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,719.56,549.93
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,685.79,527.85
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,634.44,492.56
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,581.54,454.53
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,506.53,396.93
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,431.97,336.6
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,314.23,237.92
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,183.69,27.27
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,69.93,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,14.11,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,24.73,14.51
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,35.16,24.86
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,40.96,30.32
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,46.76,35.5
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,50.31,38.51
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,58.69,45.57
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,61.16,47.38
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,63.64,49.15
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,65.19,50.21
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,66.74,51.26
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,67.53,51.66
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,89.22,52.03
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,154.08,84.15
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,211.08,123.78
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,267.34,169.23
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,323.5,217.06
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,378.25,264.75
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,431.99,311.07
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,482.84,353.56
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,532.13,393.6
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,577.89,430.72
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,621.28,465.15
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,602.1,450.84
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,545.99,408.83
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,657.63,493.43
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,753.19,564.99
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,774.39,579.57
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,791.93,592.33
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,802.88,600.44
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,810.07,606.19
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,808.31,606.36
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,810.88,609.71
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,797.41,602.98
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,780.39,593.88
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,750.68,574.86
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,717.96,553.28
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,668.24,518.97
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,623.03,486.25
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,546.41,427.13
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,470.54,365.32
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,347.64,261.74
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,210.37,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,83.5,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,14.51,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,24.77,14.26
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,35.19,24.71
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,40.17,29.45
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,45.24,34.0
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,48.48,36.82
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,56.32,43.52
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,58.12,44.78
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,59.98,46.04
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,61.28,46.91
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,62.6,47.77
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,63.82,48.45
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,92.54,55.57
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,148.83,80.26
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,205.71,119.51
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,261.64,164.67
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,317.19,212.09
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,370.88,259.02
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,423.54,304.68
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,473.69,346.94
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,522.16,386.74
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,566.93,423.42
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,609.3,457.43
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,647.44,486.83
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,682.69,513.47
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,712.73,536.79
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,739.46,557.22
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,760.59,572.72
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,778.13,585.91
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,788.78,594.28
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,795.73,600.28
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,797.1,602.61
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,787.23,597.28
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,771.25,588.74
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,751.79,577.68
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,719.92,556.39
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,690.89,536.69
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,639.28,500.35
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,586.17,461.23
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,506.45,399.08
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,427.44,334.26
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,250.28,187.15
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,38.52,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
