Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.7,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,14.84,7.58
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,25.61,17.11
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,58.91,46.29
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,90.69,73.69
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,67.72,51.12
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,43.12,30.53
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,38.98,26.96
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,34.83,23.41
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,36.09,24.42
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,37.35,25.44
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,83.62,63.6
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,129.12,100.69
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,105.19,81.14
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,80.79,61.2
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,83.31,63.18
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,85.85,65.17
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,107.16,82.62
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,129.07,100.51
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,99.8,76.78
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,70.67,53.01
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,61.46,45.52
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,52.25,37.99
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,33.51,22.46
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,14.86,6.86
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,19.39,10.72
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,23.93,14.6
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,299.94,251.49
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,557.95,459.4
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,493.53,407.2
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,434.65,358.81
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,348.38,285.36
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,265.36,211.51
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,138.18,81.41
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,10.71,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,21.48,12.63
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,35.38,25.56
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,49.03,38.04
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,63.24,50.92
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,77.29,63.45
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,72.35,58.88
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,66.66,53.62
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,43.45,33.0
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,19.82,11.98
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,54.73,42.67
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,88.4,71.71
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,134.52,105.76
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,181.13,142.49
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,216.35,164.68
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,275.66,207.04
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,253.76,194.88
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,216.3,168.84
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,293.72,227.39
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,390.53,300.76
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,418.05,323.07
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,446.11,346.03
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,449.64,350.07
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,449.61,351.11
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,466.55,365.52
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,483.04,379.54
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,440.1,346.78
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,404.39,319.07
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,366.09,289.81
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,310.71,246.84
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,349.84,279.57
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,374.61,300.92
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,422.94,341.68
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,453.44,368.56
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,423.19,345.38
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,391.6,320.85
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,350.77,288.26
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,308.93,253.61
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,254.16,206.8
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,199.69,157.87
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,102.13,55.69
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.99
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,22.26,14.28
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,37.2,27.47
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,58.88,46.38
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,79.47,64.07
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,59.32,46.27
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,38.09,27.64
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,64.79,48.25
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,90.59,69.16
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,116.59,89.89
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,142.74,110.49
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,165.81,128.51
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,189.92,147.35
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,244.98,189.42
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,307.95,237.34
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,304.2,234.9
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,298.15,230.73
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,461.97,358.24
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,630.53,485.83
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,659.9,508.41
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,686.13,529.34
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,623.3,482.08
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,518.97,403.45
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,643.19,500.55
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,744.29,575.78
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,735.37,569.9
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,722.44,562.17
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,494.29,393.48
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,220.96,175.97
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,444.07,359.32
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,620.69,494.02
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,566.06,450.9
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,510.23,406.84
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,426.93,339.33
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,345.35,268.18
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,182.31,95.06
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,12.6,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,25.57,15.91
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,32.49,23.03
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,39.37,29.54
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,43.94,33.79
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,48.49,37.85
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,55.86,44.21
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,58.9,46.61
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,60.63,47.91
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,62.38,49.2
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,64.37,50.69
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,66.33,52.15
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,111.22,61.65
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,165.75,94.43
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,219.74,136.5
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,278.48,186.54
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,329.94,232.56
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,380.57,277.97
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,428.33,319.92
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,474.69,359.7
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,517.93,396.6
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,558.98,430.82
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,595.62,460.14
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,629.44,486.57
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,527.41,409.99
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,380.46,296.03
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,556.83,436.08
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,723.41,562.9
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,732.6,569.16
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,738.12,574.23
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,722.51,564.3
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,707.3,554.84
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,687.52,542.47
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,664.56,527.57
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,624.13,498.33
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,581.13,466.45
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,521.89,421.11
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,461.26,372.7
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,376.07,302.48
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,297.28,232.72
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,154.77,74.61
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,13.62,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,27.02,16.99
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,38.58,28.38
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,49.89,38.89
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,55.18,43.82
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,62.08,49.97
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,71.47,58.14
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,82.05,67.2
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,75.78,61.39
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,68.28,54.56
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,104.69,85.62
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,143.18,117.62
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,137.9,91.28
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,171.26,99.93
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,224.23,139.94
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,277.44,184.03
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,328.47,228.27
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,378.86,271.96
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,426.83,312.86
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,472.9,351.19
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,494.66,371.71
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,502.61,380.63
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,500.85,380.59
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,482.62,367.7
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,540.39,412.37
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,593.19,452.86
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,657.42,501.92
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,712.79,544.75
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,677.45,519.59
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,624.68,482.53
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,665.68,514.84
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,697.14,538.99
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,676.04,525.6
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,651.71,510.18
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,608.96,480.35
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,563.54,447.71
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,499.36,399.64
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,440.6,353.26
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,352.66,281.57
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,268.05,207.98
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,140.43,60.77
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,13.67,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,27.2,16.82
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,37.97,27.59
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,46.68,35.7
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,52.5,41.07
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,58.26,46.18
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,60.69,48.11
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,63.2,50.01
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,65.53,51.8
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,67.85,53.56
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,74.8,59.29
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,75.49,59.6
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,115.36,66.76
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,168.93,97.39
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,221.52,136.99
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,274.49,181.37
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,326.3,226.59
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,377.36,271.2
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,427.65,314.26
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,474.75,354.01
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,518.22,390.75
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,559.44,424.8
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,595.93,453.78
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,629.61,479.91
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,658.98,503.25
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,685.18,523.89
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,704.83,539.61
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,721.0,552.17
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,737.03,563.8
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,743.85,569.04
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,742.44,568.98
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,737.38,566.5
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,721.36,556.39
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,701.93,543.7
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,671.89,522.36
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,639.02,498.35
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,591.59,464.36
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,538.04,423.72
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,457.11,358.87
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,378.03,289.13
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,194.49,76.38
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,11.08,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,22.62,12.84
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,28.64,19.4
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,34.71,25.11
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,38.81,28.93
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,42.92,32.6
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,45.24,34.5
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,53.27,41.33
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,55.79,43.25
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,58.23,45.05
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,59.79,46.07
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,61.28,47.03
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,102.05,53.5
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,159.16,84.68
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,215.65,126.35
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,271.87,172.6
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,326.74,220.24
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,380.57,267.11
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,431.7,310.65
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,480.81,351.34
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,526.35,388.82
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,569.51,423.44
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,608.72,453.69
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,645.02,481.03
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,675.7,504.4
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,703.01,524.98
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,725.05,541.55
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,743.46,554.34
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,754.92,562.4
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,762.62,568.1
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,761.85,568.23
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,757.38,566.04
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,743.7,558.14
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,734.1,552.94
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,704.51,533.19
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,672.05,510.93
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,621.7,475.76
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,569.64,437.22
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,486.3,372.89
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,403.79,301.87
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,205.57,69.26
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,11.1,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,23.57,13.29
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,30.42,20.81
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,37.27,27.23
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,41.67,31.32
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,46.08,35.25
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,49.04,37.7
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,52.0,40.06
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,53.66,41.23
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,62.18,48.28
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,64.37,49.8
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,66.46,51.24
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,104.68,56.89
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,161.32,87.25
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,217.19,128.24
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,272.7,174.11
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,326.44,221.21
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,379.19,267.9
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,429.67,312.45
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,478.63,355.04
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,524.17,394.04
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,567.39,430.38
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,606.18,461.75
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,642.05,490.18
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,672.92,515.27
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,700.5,537.58
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,721.97,555.35
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,739.83,569.49
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,751.3,579.51
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,759.06,587.03
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,758.24,587.57
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,753.76,585.62
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,746.9,582.2
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,729.5,570.97
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,699.31,550.0
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,666.24,526.13
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,614.68,488.3
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,561.34,446.83
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,476.92,378.66
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,393.12,303.2
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,204.86,60.02
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,11.95,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,23.34,12.8
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,29.97,20.37
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,36.62,26.62
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,44.59,33.87
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,49.29,38.07
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,51.74,40.06
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,54.22,42.0
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,56.18,43.51
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,58.15,45.0
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,66.24,51.76
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,67.67,52.74
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,103.27,57.58
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,159.29,87.35
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,214.16,128.0
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,268.86,174.1
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,322.35,221.98
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,374.78,269.53
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,423.92,313.63
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,470.99,355.11
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,514.94,393.74
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,556.5,429.62
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,593.66,460.56
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,627.92,488.54
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,656.47,512.39
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,681.67,533.31
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,701.08,549.76
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,716.88,562.89
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,726.37,570.34
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,732.19,575.23
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,734.23,577.63
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,726.23,572.72
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,709.92,562.2
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,690.25,548.99
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,653.17,521.46
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,618.45,495.01
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,563.51,452.72
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,507.55,407.58
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,413.35,330.11
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,321.55,247.41
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,165.61,37.66
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,14.51,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,26.22,14.36
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,38.04,26.87
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,49.86,37.72
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,57.65,44.89
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,65.3,51.74
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,70.01,55.86
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,71.8,57.34
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,99.18,80.96
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,133.04,109.87
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,142.88,117.99
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,158.89,131.33
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,124.33,95.89
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,78.75,59.61
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,127.54,99.09
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,176.3,138.11
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,157.71,123.26
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,136.94,106.61
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,176.34,138.15
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,217.69,171.15
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,310.67,244.69
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,419.25,330.68
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,423.27,334.39
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,416.0,329.22
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,388.99,309.23
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,357.33,284.95
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,407.21,326.88
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,472.76,380.92
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,434.85,351.11
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,379.43,307.29
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,338.78,275.09
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,281.51,229.02
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,263.63,215.59
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,245.16,201.39
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,462.96,386.8
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,636.04,528.5
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,581.2,483.75
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,525.11,436.56
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,446.23,368.16
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,369.03,292.84
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,187.77,34.2
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,21.99,11.58
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,28.08,19.55
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,34.25,25.69
