Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,38.02,29.39
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,45.65,36.47
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,49.35,39.72
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,52.93,42.76
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,55.19,44.62
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,57.37,46.37
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,59.36,47.85
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,61.28,49.25
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,94.42,52.97
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,154.18,84.24
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,213.16,128.85
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,271.71,179.7
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,328.62,231.76
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,384.39,283.17
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,437.99,332.2
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,489.6,378.38
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,537.41,421.1
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,582.71,460.76
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,623.47,495.04
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,661.18,526.02
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,694.14,553.52
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,723.63,577.86
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,747.0,597.45
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,766.59,613.04
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,779.27,622.94
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,788.03,630.1
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,787.89,631.11
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,783.94,629.46
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,771.02,621.82
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,754.61,611.44
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,732.69,595.65
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,700.51,571.33
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,648.64,531.09
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,594.87,486.9
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,508.48,413.92
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,422.54,331.42
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,212.82,27.25
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,9.82,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,20.99,10.41
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,27.55,19.11
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,34.15,25.62
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,38.31,29.69
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,42.49,33.61
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,45.64,36.37
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,54.06,43.83
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,56.64,45.88
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,59.14,47.81
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,61.44,49.53
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,63.65,51.16
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,93.57,53.79
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,151.91,83.07
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,209.48,125.63
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,266.64,174.35
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,322.23,224.78
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,376.71,274.84
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,428.7,321.85
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,478.91,366.3
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,525.54,406.74
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,569.69,444.04
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,609.55,477.22
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,646.37,507.24
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,678.59,533.95
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,707.43,557.7
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,729.9,576.71
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,748.65,592.2
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,761.17,602.27
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,769.87,609.75
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,769.75,610.97
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,765.85,609.59
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,752.52,601.59
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,735.76,590.91
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,713.23,574.71
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,680.55,550.16
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,629.73,511.63
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,577.03,469.23
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,490.72,397.41
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,405.34,316.07
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,203.8,12.4
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,10.24,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,20.05,8.87
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,29.21,20.13
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,36.55,27.27
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,40.94,31.53
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,45.36,35.62
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,48.34,38.2
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,51.33,40.67
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,53.38,42.24
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,55.44,43.77
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,64.13,51.02
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,66.24,52.41
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,92.23,54.06
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,147.39,80.67
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,202.23,120.37
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,256.75,166.22
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,309.82,213.54
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,361.9,260.59
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,410.79,304.7
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,458.0,346.56
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,502.2,385.78
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,544.06,422.26
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,581.48,453.66
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,615.94,482.0
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,644.92,506.58
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,670.57,528.27
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,690.39,545.28
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,706.62,559.41
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,716.37,567.39
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,722.47,572.82
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,725.17,575.87
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,718.04,571.7
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,702.19,561.47
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,682.97,548.52
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,649.11,523.25
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,612.47,495.19
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,564.16,458.09
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,509.85,414.07
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,421.73,339.9
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,335.92,258.5
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,170.06,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.71,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.28,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,7.39,0.65
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,11.51,4.42
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,15.63,8.19
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,19.77,11.92
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,24.33,15.95
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,28.89,19.92
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,85.56,69.37
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,127.91,105.52
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,130.83,107.53
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,134.86,110.5
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,124.45,96.84
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,112.87,87.33
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,101.44,77.72
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,89.25,67.55
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,92.21,69.87
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,95.18,72.2
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,96.96,73.44
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,98.74,74.7
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,98.89,74.8
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,99.03,74.91
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,142.71,110.05
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,188.15,146.35
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,165.99,128.73
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,142.97,110.4
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,134.57,103.81
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,126.02,97.09
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,73.14,54.4
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,23.14,13.49
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,14.86,6.67
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,4.52,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.11,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.28,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.46,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.64,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,9.82,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,19.19,6.66
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,25.95,17.0
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,35.68,26.3
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,40.53,30.99
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,45.41,35.5
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,48.02,37.74
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,50.68,39.93
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,52.79,41.64
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,54.9,43.32
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,63.23,50.36
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,65.1,51.66
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,86.89,52.14
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,143.01,77.57
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,198.79,117.01
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,254.49,163.29
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,308.56,211.66
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,361.71,260.05
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,412.47,305.73
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,461.71,349.19
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,507.41,389.45
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,550.74,426.83
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,590.0,459.41
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,626.39,488.92
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,657.97,514.93
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,686.24,537.96
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,708.62,556.25
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,727.38,571.53
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,739.49,580.75
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,747.85,587.41
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,747.74,588.04
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,743.95,586.13
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,730.21,577.49
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,720.16,571.38
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,690.91,549.63
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,658.77,525.05
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,607.56,486.45
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,554.61,444.16
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,468.79,373.77
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,384.1,293.01
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,192.27,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,9.82,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,19.17,5.69
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,28.43,19.07
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,37.53,27.84
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,42.54,32.68
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,47.56,37.31
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,51.91,41.18
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,56.16,44.85
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,63.72,51.28
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,66.2,53.12
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,68.53,54.8
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,70.83,56.44
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,88.72,56.07
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,141.58,79.63
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,195.13,117.09
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,248.66,160.94
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,300.08,205.76
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,350.84,250.67
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,373.97,278.86
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,368.24,280.95
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,445.76,340.54
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,531.4,407.48
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,568.87,438.04
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,602.82,465.46
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,631.68,489.3
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,657.32,510.39
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,676.45,525.36
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,691.98,537.49
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,700.5,545.28
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,705.36,549.98
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,700.92,547.71
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,692.79,542.88
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,679.09,534.02
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,658.49,519.86
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,620.62,491.55
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,580.21,460.62
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,522.39,417.23
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,463.3,370.62
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,369.43,293.83
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,277.5,209.89
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,139.37,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,10.67,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,19.39,4.32
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,31.19,20.81
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,42.83,31.8
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,50.13,38.69
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,59.67,47.35
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,30.8,21.78
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.23,1.67
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.88,3.13
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.58
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,26.85,18.07
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,42.23,31.51
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,36.42,25.01
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,30.62,20.09
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,36.86,25.21
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,43.12,30.3
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,44.38,31.3
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,45.64,32.31
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,59.83,44.0
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,74.05,55.68
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,104.63,80.7
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,135.55,105.81
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,158.09,124.06
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,181.71,143.19
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,160.67,126.28
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,138.82,108.67
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,133.82,104.78
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,128.77,100.85
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,149.1,118.05
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,171.08,136.65
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,234.51,190.18
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,303.99,247.95
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,280.02,229.0
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,241.47,198.17
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,214.47,176.3
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,186.77,153.36
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,151.91,124.0
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,116.0,93.12
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,77.65,59.5
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,30.62,18.49
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,13.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,10.24,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,18.8,2.76
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,32.56,22.34
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,46.28,35.48
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,55.58,44.25
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,64.7,52.61
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,70.38,57.67
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,75.99,62.5
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,82.12,67.68
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,85.37,70.24
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,86.71,70.95
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,88.15,71.75
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,123.5,91.45
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,179.77,129.52
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,211.89,154.63
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,241.0,180.03
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,252.43,192.14
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,257.8,199.06
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,250.45,194.45
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,237.53,184.98
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,218.52,170.51
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,193.37,150.92
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,247.08,193.16
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,302.29,235.84
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,268.69,209.84
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,231.7,181.09
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,212.83,166.72
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,202.59,158.98
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,196.27,154.39
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,189.91,149.76
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,277.47,221.53
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,342.16,274.13
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,320.13,257.57
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,297.25,240.47
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,267.62,217.28
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,237.1,192.82
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,200.98,163.2
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,164.11,132.1
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,119.65,93.77
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,61.17,42.64
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,27.22,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,9.82,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,17.91,0.58
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,28.66,18.69
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,41.63,31.04
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,48.11,37.24
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,59.89,47.9
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,72.18,58.7
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,84.35,69.16
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,98.78,81.54
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,113.0,93.56
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,111.7,91.85
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,110.04,89.85
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,116.05,90.61
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,122.69,95.86
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,137.88,107.7
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,153.77,120.04
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,159.85,124.57
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,165.96,129.17
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,206.79,160.91
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,253.28,197.19
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,277.12,216.19
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,303.2,237.18
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,380.36,298.16
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,456.94,358.86
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,444.29,349.91
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,426.83,336.87
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,431.5,341.72
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,434.9,345.53
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,338.1,269.1
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,234.69,185.57
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,450.86,364.05
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,636.76,513.63
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,616.22,498.99
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,592.6,482.28
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,554.96,453.09
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,514.85,421.12
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,450.73,369.34
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,392.22,319.98
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,305.9,245.55
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,223.34,167.43
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,111.57,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,8.54,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,16.07,0.0
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,29.65,18.88
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,43.27,31.74
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,57.42,44.53
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,71.15,56.74
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,82.27,66.43
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,93.07,75.63
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,74.52,59.32
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,59.92,46.45
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,60.72,46.93
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,61.58,47.46
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,78.77,52.45
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,133.83,72.56
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,188.04,107.95
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,242.87,152.02
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,296.58,199.33
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,349.49,247.32
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,377.07,280.52
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,383.71,293.56
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,456.73,351.35
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,539.22,418.01
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,578.57,451.38
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,615.09,481.8
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,646.37,508.53
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,674.36,532.3
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,696.27,551.26
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,714.55,567.24
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,726.32,578.35
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,734.36,586.13
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,733.67,586.32
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,729.31,583.83
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,721.85,579.13
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,704.32,566.56
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,673.2,542.16
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,639.17,515.31
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,585.33,474.37
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,529.68,429.47
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,437.53,352.14
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,357.48,271.58
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,177.96,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,8.54,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,16.69,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,25.6,15.88
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,34.44,24.66
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,39.58,29.63
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,44.75,34.41
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,51.98,40.88
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,55.24,43.68
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,57.56,45.47
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,59.9,47.23
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,62.09,48.82
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,64.27,50.39
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,71.39,56.29
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,125.69,67.82
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,185.69,107.43
