Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,239.13,149.4
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,291.52,194.63
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,343.21,240.34
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,392.48,283.41
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,440.55,324.5
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,485.05,362.89
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,527.36,398.61
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,566.12,429.95
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,602.27,458.46
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,632.74,483.52
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,660.02,505.87
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,681.56,524.08
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,699.62,539.62
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,710.72,550.73
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,718.17,558.44
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,724.33,564.57
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,720.95,563.89
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,706.6,554.56
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,688.78,542.49
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,657.81,519.28
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,623.95,493.17
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,569.42,453.86
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,513.11,410.57
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,429.93,342.38
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,342.23,257.77
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,170.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.7,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.74,17.87
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,31.48,22.51
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,36.5,27.45
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,41.55,32.21
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,43.92,34.39
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,46.37,36.54
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,53.82,43.12
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,56.43,45.28
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,58.17,46.54
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,59.86,47.73
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,65.4,52.41
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,122.99,65.02
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,179.82,101.81
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,236.77,147.82
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,292.71,197.65
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,347.74,248.12
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,400.5,296.22
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,451.67,342.07
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,499.76,385.11
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,545.5,425.22
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,586.46,459.81
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,624.51,491.21
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,658.0,519.3
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,688.11,544.3
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,712.83,565.1
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,733.89,582.92
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,747.32,594.1
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,756.86,602.19
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,759.03,605.02
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,757.44,605.21
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,745.69,597.98
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,730.43,587.96
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,703.13,567.39
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,679.73,548.94
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,629.78,511.29
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,577.98,469.61
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,492.93,397.74
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,408.68,311.83
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,202.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,14.12,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,23.15,13.96
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,32.07,23.14
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,37.32,28.32
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,46.34,36.74
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,50.49,40.54
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,54.61,44.2
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,56.95,46.06
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,59.3,47.88
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,61.16,49.21
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,63.01,50.53
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,65.6,52.6
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,119.99,65.97
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,180.42,105.85
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,234.14,148.6
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,286.5,194.82
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,338.1,241.85
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,387.14,286.38
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,434.84,329.06
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,479.27,368.98
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,521.53,406.27
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,559.92,438.91
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,595.6,468.59
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,625.69,494.31
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,652.6,517.16
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,673.68,534.3
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,691.27,548.53
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,708.09,563.95
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,716.46,572.67
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,716.07,573.56
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,711.98,571.81
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,698.19,562.66
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,680.95,550.67
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,649.04,526.31
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,614.23,498.95
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,560.37,457.14
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,512.39,417.53
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,423.14,342.5
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,336.38,256.6
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,167.79,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.83,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.07,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,27.33,16.96
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,41.46,31.05
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,55.91,44.63
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,70.05,57.74
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,82.08,68.61
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,91.33,76.74
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,93.67,78.57
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,99.77,83.65
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,122.43,103.21
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,141.41,119.29
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,132.8,111.31
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,122.98,97.87
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,82.22,63.63
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,36.45,25.12
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,69.4,52.71
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,101.43,79.24
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,152.16,120.34
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,204.61,162.38
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,168.47,133.59
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,129.62,102.23
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,76.96,58.8
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,24.01,14.58
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,79.07,60.71
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,136.16,107.99
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,81.7,62.97
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,28.96,18.85
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,77.97,60.15
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,132.03,105.32
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,113.83,90.36
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,95.39,75.15
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,85.44,67.11
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,75.42,58.9
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,64.84,49.98
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,54.17,40.87
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,42.34,30.72
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,31.41,21.2
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,21.87,12.74
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,4.07
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,5.33,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,9.03,2.4
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,13.57,6.67
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,18.11,10.94
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,22.67,15.17
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,27.23,19.36
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,43.44,34.14
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,59.71,48.84
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,76.11,63.52
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,91.99,77.61
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,80.12,66.79
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,67.27,52.61
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,87.26,69.51
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,106.92,85.96
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,83.29,65.78
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,58.13,44.28
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,83.05,65.49
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,107.57,86.21
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,76.55,59.87
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,44.8,32.82
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,76.96,60.28
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,109.41,87.8
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,74.85,58.52
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,40.62,29.33
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,38.94,27.89
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,37.27,26.45
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,67.69,52.68
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,100.24,80.73
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,91.69,73.57
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,83.07,66.36
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,74.87,59.46
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,66.64,52.46
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,56.91,44.1
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,47.21,35.66
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,38.05,27.59
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,28.91,19.44
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,20.2,11.61
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,11.52,3.56
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,5.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,7.39,0.33
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,12.33,5.3
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,18.53,11.11
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,24.74,16.91
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,31.38,23.04
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,38.02,29.11
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,28.06,19.99
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,18.14,10.9
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,26.01,17.98
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,33.9,25.0
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,31.84,23.08
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,29.78,20.05
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,27.72,18.19
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,25.65,16.35
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,53.95,40.45
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,82.17,64.3
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,120.65,96.47
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,159.66,128.79
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,124.23,99.34
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,87.34,68.49
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,108.3,86.16
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,129.75,104.15
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,112.67,89.92
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,95.33,75.44
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,81.27,63.66
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,67.28,51.9
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,57.24,43.45
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,47.23,34.97
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,66.83,51.86
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,88.73,70.72
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,79.65,63.1
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,70.52,55.4
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,60.36,46.72
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,50.11,37.87
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,39.72,28.84
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,29.74,20.05
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,20.62,11.88
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,11.52,3.52
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,5.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,6.16,0.02
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,7.4,1.16
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,29.72,21.65
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,52.19,42.07
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,64.7,53.15
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,76.4,63.38
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,84.2,70.17
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,92.17,73.62
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,100.24,80.29
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,108.39,87.01
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,143.09,115.55
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,179.0,144.83
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,151.41,122.01
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,121.3,97.06
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,140.92,113.41
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,161.26,130.23
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,185.55,150.03
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,211.38,171.04
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,237.34,192.55
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,259.07,210.72
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,203.27,165.3
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,136.99,110.34
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,136.64,110.39
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,136.56,110.58
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,422.42,354.43
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,673.59,556.3
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,657.52,543.01
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,638.23,529.03
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,610.09,507.92
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,579.31,483.88
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,523.81,438.43
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,467.01,389.86
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,387.39,319.29
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,309.85,239.75
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,155.45,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,12.8,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,20.73,10.69
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,31.54,22.39
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,36.91,27.85
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,42.32,33.1
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,45.4,35.99
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,48.53,38.81
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,50.7,40.66
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,52.89,42.47
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,60.97,49.57
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,63.25,51.4
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,99.48,83.46
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,167.5,134.0
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,150.19,119.69
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,125.73,100.82
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,118.16,94.36
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,110.08,87.49
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,125.9,100.44
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,142.1,113.61
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,122.12,97.0
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,101.42,79.77
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,111.63,88.32
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,122.08,97.06
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,135.14,107.99
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,148.77,119.41
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,121.12,96.35
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,93.14,72.96
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,95.22,75.0
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,97.5,77.22
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,95.88,76.02
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,94.45,75.0
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,84.97,67.26
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,75.44,59.39
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,338.56,289.04
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,556.95,469.93
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,498.4,420.08
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,438.28,368.29
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,341.79,283.94
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,252.07,196.37
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,125.49,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,11.95,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,22.38,11.81
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,32.97,23.86
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,39.29,30.22
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,45.59,36.27
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,50.0,40.41
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,54.38,44.36
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,57.08,46.68
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,59.77,48.93
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,67.23,55.33
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,69.26,56.79
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,70.86,57.96
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,111.24,66.01
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,177.52,122.06
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,219.75,168.58
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,241.71,186.66
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,263.64,205.25
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,281.3,220.39
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,297.93,234.52
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,294.49,233.39
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,282.8,225.24
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,289.15,230.6
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,295.13,235.52
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,287.26,229.72
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,278.0,222.8
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,302.29,242.75
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,339.55,272.64
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,241.11,194.02
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,140.12,111.28
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,197.46,159.49
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,249.23,201.85
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,231.31,187.77
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,212.83,173.39
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,405.84,331.68
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,558.19,447.14
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,502.14,404.97
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,444.66,361.07
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,356.01,288.4
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,269.56,206.92
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,133.98,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,16.93,7.28
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,28.53,20.04
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,43.2,34.14
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,57.66,47.95
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,71.3,60.73
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,84.8,73.16
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,97.85,85.11
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,110.74,96.8
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,118.64,103.61
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,130.35,113.81
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,139.15,121.51
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,152.19,126.13
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,158.86,131.62
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,156.06,129.52
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,164.23,136.34
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,172.57,143.37
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,174.92,145.4
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,177.03,147.24
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,224.56,187.63
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,276.78,232.33
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,288.83,243.06
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,301.38,254.35
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,257.67,217.58
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,201.4,169.46
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,149.94,125.39
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,97.53,79.92
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,206.06,176.13
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,331.79,285.54
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,256.48,220.53
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,191.09,163.13
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,175.69,150.09
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,159.98,136.59
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,129.77,110.2
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,111.6,94.1
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,89.39,74.18
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,66.85,53.65
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,46.35,34.85
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,24.05,14.13
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,11.14,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,11.1,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,19.92,9.33
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,28.96,20.7
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,34.71,26.64
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,44.05,35.66
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,58.82,49.57
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,85.41,74.23
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,97.44,85.12
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,109.34,95.7
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,122.94,107.67
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,139.91,122.54
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,149.23,130.59
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,165.71,135.82
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,183.84,147.54
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,210.99,168.0
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,233.7,186.61
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,257.14,206.22
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,266.74,215.59
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,273.28,222.0
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,314.38,255.12
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,366.07,296.93
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,382.16,310.23
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,397.3,322.69
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,378.19,308.28
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,362.43,296.2
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,419.61,343.51
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,470.04,384.82
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,362.72,299.26
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,247.51,204.65
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,207.87,172.54
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,154.98,128.2
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,438.58,370.74
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,671.25,553.78
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,640.04,528.46
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,605.81,502.96
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,558.38,466.09
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,504.0,421.42
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,417.44,346.89
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,332.76,262.53
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,167.67,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
