Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,10.24,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,22.49,10.47
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,34.84,25.55
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,41.89,32.75
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,48.91,39.55
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,53.58,43.99
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,58.24,48.25
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,61.17,50.8
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,64.11,53.29
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,82.21,69.48
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,118.76,101.97
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,121.63,104.25
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,125.09,102.39
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,140.04,114.41
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,155.98,127.1
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,153.01,124.65
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,149.03,121.41
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,180.93,147.31
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,215.26,175.17
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,184.86,150.44
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,151.45,122.89
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,143.28,115.94
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,134.76,108.67
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,108.78,86.96
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,82.49,64.85
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,75.26,58.82
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,68.12,52.83
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,71.87,56.14
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,75.93,59.72
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,64.74,50.27
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,53.87,41.04
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,48.44,36.45
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,43.02,31.83
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,320.25,276.29
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,571.33,483.54
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,516.14,437.05
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,459.48,388.5
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,374.23,313.09
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,290.85,230.33
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,148.15,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,9.39,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,19.43,7.39
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,29.7,20.31
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,35.73,26.38
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,41.77,32.13
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,45.95,36.03
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,50.12,39.77
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,62.09,50.44
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,86.81,72.33
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,89.68,74.56
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,92.43,76.66
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,99.39,82.46
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,106.65,84.54
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,152.34,119.2
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,205.91,159.26
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,237.33,181.58
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,275.23,210.45
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,300.31,232.4
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,324.62,253.56
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,335.4,264.48
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,338.3,268.55
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,379.91,302.23
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,420.78,335.46
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,315.31,252.6
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,187.15,148.43
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,202.0,161.05
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,228.7,183.15
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,263.61,212.61
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,313.46,253.94
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,207.81,167.91
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,104.06,81.41
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,93.76,73.27
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,83.4,64.89
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,72.45,55.89
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,61.42,46.68
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,49.19,36.28
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,36.74,25.53
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,25.61,15.8
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,14.83,6.13
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,7.4,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,8.54,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,18.18,6.09
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,28.07,19.1
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,33.77,24.94
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,39.49,30.46
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,47.23,37.66
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,51.45,41.49
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,53.84,43.56
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,56.27,45.59
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,58.2,47.04
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,60.14,48.47
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,61.25,49.25
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,91.82,53.18
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,144.73,81.13
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,203.59,125.43
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,254.61,168.82
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,305.02,213.8
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,352.96,257.09
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,399.78,298.81
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,444.18,337.89
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,486.59,373.97
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,524.45,404.37
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,559.72,431.2
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,590.59,456.15
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,618.45,478.26
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,640.21,495.19
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,658.59,509.39
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,670.71,520.5
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,684.76,532.76
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,684.25,534.85
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,680.07,534.16
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,667.45,526.7
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,651.44,516.65
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,621.59,495.11
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,588.83,470.74
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,543.14,437.47
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,491.14,397.08
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,407.54,328.39
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,325.92,251.13
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,165.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,15.8,3.78
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,32.33,22.28
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,39.45,29.42
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,46.54,36.12
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,50.15,39.51
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,53.85,42.8
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,56.56,45.11
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,59.28,47.36
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,65.61,52.65
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,66.64,53.21
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,67.95,54.12
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,96.17,57.26
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,146.89,82.56
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,198.56,119.92
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,249.87,163.3
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,300.71,208.79
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,352.48,254.89
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,400.22,297.55
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,444.6,337.88
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,486.95,375.79
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,525.2,409.75
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,560.89,441.02
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,592.42,468.19
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,620.95,492.49
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,643.77,512.13
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,663.25,529.0
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,676.04,541.62
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,685.29,551.48
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,690.79,556.57
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,687.25,554.9
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,675.46,547.73
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,660.25,537.79
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,632.38,517.83
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,601.59,494.8
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,551.37,455.17
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,505.87,417.12
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,422.72,345.66
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,341.59,266.31
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,172.7,5.75
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,14.56,2.63
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,29.78,20.58
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,37.05,27.98
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,44.26,34.94
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,48.71,39.09
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,53.15,43.06
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,56.27,45.78
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,59.37,48.42
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,67.21,55.16
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,69.65,56.96
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,70.87,57.8
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,96.89,60.14
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,146.11,100.44
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,167.74,133.33
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,178.34,141.5
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,189.07,149.87
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,204.02,161.52
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,219.94,173.97
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,255.79,202.08
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,300.06,236.98
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,293.15,231.78
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,287.95,227.93
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,290.98,230.93
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,293.65,233.64
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,303.68,242.0
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,325.14,259.25
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,348.52,279.11
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,372.64,299.67
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,301.72,243.43
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,213.85,172.34
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,197.67,160.15
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,181.08,147.17
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,394.8,326.45
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,568.24,463.94
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,514.35,420.98
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,458.92,376.15
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,374.71,305.67
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,292.16,228.56
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,150.58,13.61
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,5.74,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,11.51,4.5
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,18.54,11.28
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.57,18.0
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,33.04,25.01
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,40.53,31.92
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,41.77,32.99
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,43.02,34.02
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,48.03,38.44
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,53.04,42.83
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,58.05,47.27
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,63.08,49.3
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,72.67,57.36
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,81.85,64.99
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,84.38,66.91
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,86.91,68.85
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,90.67,71.82
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,94.46,74.82
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,99.93,79.39
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,105.48,84.03
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,131.53,105.61
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,158.49,127.73
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,136.68,109.71
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,114.24,91.15
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,115.55,92.23
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,116.99,93.39
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,122.74,98.34
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,128.99,103.75
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,149.28,121.31
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,183.58,150.48
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,155.87,127.78
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,140.09,114.94
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,338.68,286.27
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,511.25,427.0
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,453.8,379.35
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,395.86,330.96
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,313.87,259.96
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,234.58,185.58
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,120.45,17.6
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,15.03,1.25
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,30.68,20.81
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,38.28,28.54
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,45.82,35.72
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,49.83,39.51
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,53.89,43.18
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,56.58,45.5
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,59.29,47.76
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,65.61,53.09
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,66.62,53.64
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,95.3,78.61
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,145.88,116.16
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,143.39,113.37
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,129.66,102.23
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,132.71,104.38
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,135.72,106.51
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,137.4,107.59
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,139.01,108.63
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,126.2,98.2
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,112.89,87.37
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,121.96,94.6
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,131.26,101.99
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,154.11,120.63
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,178.25,140.32
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,235.9,187.64
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,291.01,232.79
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,242.34,193.63
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,179.75,142.71
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,226.41,182.07
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,277.74,224.94
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,261.88,212.93
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,245.21,200.18
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,427.14,353.35
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,582.94,478.88
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,532.53,438.25
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,480.63,395.61
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,396.13,323.12
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,313.17,244.95
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,161.4,33.29
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,13.35,0.0
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,27.27,17.22
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,34.19,24.12
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,41.07,30.51
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,45.62,34.68
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,50.13,38.66
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,41.74,31.19
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,43.02,32.2
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,53.45,41.14
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,63.9,50.01
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,79.49,63.21
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,94.76,72.59
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,100.25,76.76
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,105.76,80.95
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,168.99,113.89
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,291.86,198.59
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,340.62,242.06
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,388.14,284.32
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,433.55,324.71
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,477.25,362.9
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,516.83,396.32
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,554.11,427.09
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,586.15,454.01
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,615.31,478.3
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,639.53,498.58
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,660.61,516.23
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,679.04,532.02
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,689.62,541.93
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,693.16,545.25
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,693.11,545.35
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,681.64,537.13
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,666.69,525.97
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,640.01,504.88
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,610.33,480.76
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,560.79,444.55
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,509.25,404.74
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,435.86,345.82
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,357.5,274.47
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,182.48,47.4
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,14.85,0.0
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,28.67,20.11
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,43.55,35.04
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,58.15,49.32
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,72.45,63.2
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,86.46,76.61
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,99.56,88.79
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,112.35,100.49
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,123.98,110.94
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,135.32,120.99
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,144.75,129.18
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,157.64,132.6
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,170.18,141.77
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,179.53,150.31
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,213.14,174.55
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,260.1,211.54
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,276.81,228.66
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,289.04,241.51
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,319.31,268.0
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,356.88,301.08
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,375.6,318.66
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,393.8,335.69
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,473.48,405.78
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,559.83,481.74
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,529.26,456.96
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,495.65,428.75
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,605.42,525.6
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,702.4,610.96
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,706.83,615.64
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,701.99,612.77
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,690.38,603.97
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,675.2,592.06
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,648.89,570.66
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,619.5,545.91
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,569.51,502.07
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,524.8,460.77
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,447.24,389.59
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,370.97,311.42
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,189.96,66.56
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,11.74,0.0
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,26.24,17.8
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,32.62,24.76
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,39.02,31.18
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,42.98,35.18
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,46.97,39.05
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,49.56,41.43
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,52.17,43.74
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,53.89,45.17
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,62.16,52.7
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,64.0,54.18
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,82.39,54.32
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,136.2,78.7
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,190.46,118.61
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,239.41,169.92
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,277.75,213.16
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,319.4,250.5
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,360.93,288.1
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,421.45,339.63
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,488.1,396.76
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,500.77,411.53
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,501.65,415.12
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,565.31,469.6
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,629.14,523.74
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,616.49,514.27
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,594.0,496.71
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,616.46,517.06
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,633.97,533.21
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,594.63,502.02
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,539.73,458.17
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,618.3,525.36
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,681.99,577.28
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,654.62,555.19
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,624.19,530.62
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,576.42,491.96
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,526.52,449.44
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,452.3,383.49
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,373.12,306.02
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,191.55,75.77
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
