Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,12.56,0.0
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,25.61,16.87
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,32.6,24.28
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,39.54,31.05
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,43.77,35.13
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,48.01,39.05
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,55.04,45.43
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,57.79,47.78
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,60.04,49.53
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,62.29,51.25
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,63.7,52.29
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,79.35,52.17
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,130.6,74.32
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,182.4,110.73
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,221.23,159.66
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,228.47,181.47
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,243.19,193.81
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,257.86,206.1
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,274.75,219.95
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,291.18,233.4
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,280.94,225.63
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,271.75,218.5
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,275.45,222.04
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,278.97,225.41
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,469.36,380.98
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,649.81,522.98
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,440.63,359.27
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,168.74,135.52
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,434.59,358.98
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,661.77,539.15
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,648.91,528.64
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,636.79,520.41
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,610.99,500.38
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,582.47,477.69
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,533.46,440.28
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,482.92,399.67
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,406.89,335.76
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,332.07,266.45
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,172.83,73.54
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,12.59,0.0
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,25.67,16.36
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,32.24,23.36
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,38.79,29.71
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,43.06,33.74
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,47.34,37.58
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,54.33,43.84
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,57.12,46.21
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,59.01,47.62
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,60.91,49.01
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,62.36,50.08
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,76.52,49.8
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,152.27,100.23
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,206.44,149.96
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,230.81,173.58
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,248.01,191.91
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,288.5,221.39
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,342.83,263.58
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,369.99,288.32
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,394.93,310.8
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,408.34,323.19
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,423.45,336.4
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,518.03,412.86
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,605.01,483.54
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,627.24,501.67
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,650.33,520.3
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,664.18,532.6
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,674.5,542.07
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,674.23,543.34
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,670.25,541.27
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,658.6,533.27
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,643.52,522.44
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,616.23,502.25
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,590.87,482.85
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,543.49,446.47
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,494.56,406.95
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,417.65,342.5
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,342.03,272.97
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,177.91,82.67
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,13.02,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,26.48,16.87
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,33.81,24.63
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,41.09,31.64
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,45.24,35.62
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,49.43,39.46
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,52.27,41.96
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,60.07,48.86
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,62.24,50.62
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,64.44,52.36
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,65.77,53.32
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,78.0,52.61
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,128.6,73.01
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,179.96,108.22
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,236.42,163.96
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,272.65,203.76
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,317.34,235.39
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,379.73,284.24
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,424.5,325.4
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,467.4,364.23
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,505.67,397.9
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,541.37,428.61
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,573.35,456.48
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,602.43,481.56
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,625.28,501.43
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,644.81,518.46
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,658.51,530.82
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,674.0,544.22
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,674.36,546.03
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,670.98,544.47
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,659.81,537.03
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,645.21,526.8
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,616.3,505.4
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,589.4,484.88
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,541.8,448.12
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,492.65,408.22
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,413.22,340.59
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,334.93,268.57
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,175.83,88.96
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,6.16,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,12.35,4.72
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,21.03,13.01
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,29.74,21.09
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,39.3,29.85
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,48.77,38.41
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,57.56,46.21
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,66.28,53.83
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,74.19,60.62
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,82.02,67.26
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,88.68,72.81
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,95.35,74.81
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,101.24,79.41
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,107.15,84.01
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,111.96,87.67
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,116.78,91.35
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,133.2,104.44
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,150.12,117.86
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,168.95,132.96
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,188.84,148.96
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,189.76,149.5
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,190.6,150.04
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,166.42,130.7
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,141.02,110.23
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,126.84,98.88
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,112.4,87.25
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,100.87,77.96
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,89.2,68.52
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,65.16,48.68
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,42.21,29.64
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,38.04,26.31
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,33.88,22.94
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,281.41,233.62
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,507.47,412.61
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,450.46,366.61
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,398.25,324.31
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,319.77,258.61
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,243.6,191.31
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,129.33,67.14
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,12.89,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,27.29,16.58
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,35.8,25.25
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,44.19,33.02
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,48.94,37.4
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,53.69,41.6
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,73.09,58.43
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,100.99,82.35
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,114.02,93.17
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,126.73,103.6
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,135.25,110.59
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,150.71,116.46
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,176.05,130.7
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,202.45,149.11
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,226.37,167.95
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,250.37,187.8
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,274.75,207.73
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,299.77,228.26
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,258.08,198.97
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,198.66,153.95
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,220.16,170.82
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,240.97,187.08
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,323.55,252.72
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,417.38,326.76
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,266.92,209.98
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,100.03,75.56
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,143.61,111.36
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,190.89,149.98
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,173.17,135.9
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,154.95,121.4
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,141.11,110.62
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,127.15,99.6
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,332.44,272.15
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,520.57,423.04
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,468.01,381.05
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,413.84,337.02
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,330.34,267.23
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,252.93,198.72
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,134.47,73.51
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,13.18,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,25.62,15.03
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,40.24,28.89
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,54.61,41.88
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,68.99,54.68
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,83.08,67.01
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,95.98,78.22
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,108.59,89.03
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,79.61,63.66
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,63.55,49.53
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,99.64,80.46
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,149.28,122.59
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,174.48,130.58
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,195.65,147.08
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,220.49,165.83
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,247.78,187.41
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,241.97,185.73
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,227.72,176.46
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,212.55,165.11
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,192.0,149.17
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,275.16,214.59
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,362.39,283.07
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,304.53,238.34
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,229.61,179.02
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,428.9,340.39
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,623.0,493.74
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,634.78,503.5
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,643.19,511.07
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,632.51,503.7
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,617.43,492.84
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,600.1,481.18
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,579.5,466.7
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,533.06,430.8
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,491.4,397.76
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,436.36,354.33
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,380.73,308.79
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,299.46,240.78
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,207.8,162.2
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,106.65,60.19
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,12.66,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,25.64,14.92
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,33.4,22.94
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,41.08,30.04
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,44.81,33.49
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,48.61,36.84
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,51.46,39.32
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,54.31,41.75
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,60.25,46.7
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,61.41,47.48
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,98.94,79.25
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,153.77,124.91
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,170.4,127.57
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,195.83,144.84
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,221.66,163.65
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,250.54,185.78
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,295.29,212.54
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,368.42,265.16
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,412.33,303.69
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,454.58,340.23
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,380.05,290.01
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,259.35,199.34
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,327.34,252.84
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,404.87,312.84
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,382.88,296.75
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,366.87,285.17
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,516.78,402.82
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,654.49,507.41
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,655.34,507.75
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,652.61,506.27
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,640.6,497.93
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,629.33,489.8
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,598.9,466.79
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,565.76,441.3
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,517.23,406.0
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,467.04,367.47
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,386.99,303.71
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,307.65,236.79
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,172.54,103.45
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,9.39,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.69,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,7.39,0.32
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,12.75,5.42
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,18.12,10.36
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,24.32,15.97
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,30.54,21.52
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,36.78,26.99
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,43.02,32.38
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,48.44,36.98
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,53.87,41.54
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,106.03,86.41
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,151.54,124.77
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,165.42,127.37
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,177.24,136.27
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,190.97,147.0
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,204.68,157.95
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,193.48,149.69
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,179.01,138.67
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,238.71,184.47
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,310.43,239.55
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,305.89,236.82
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,292.28,227.06
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,238.54,185.84
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,172.92,134.27
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,192.57,150.36
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,223.63,175.21
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,332.95,263.32
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,450.53,355.13
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,535.88,421.66
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,615.81,483.5
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,599.58,472.83
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,580.13,460.32
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,546.06,435.52
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,509.18,407.93
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,453.52,365.2
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,402.12,324.0
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,327.43,262.76
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,254.55,199.95
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,156.96,98.93
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,26.36,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.69,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,7.39,0.25
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,13.57,6.01
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,19.77,11.61
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,26.81,17.89
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,33.87,24.1
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,40.52,29.87
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,47.19,35.56
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,89.57,71.97
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,126.7,103.26
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,140.3,114.48
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,148.32,120.97
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,171.21,129.04
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,194.27,145.57
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,218.86,153.36
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,275.35,189.63
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,317.7,226.02
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,361.04,263.5
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,401.81,299.62
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,441.16,333.98
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,478.23,365.2
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,514.1,394.83
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,543.77,419.83
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,570.81,442.33
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,426.11,332.96
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,233.21,180.74
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,276.86,216.65
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,335.76,263.72
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,492.35,388.87
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,634.26,499.43
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,621.38,490.22
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,605.3,479.11
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,577.0,457.48
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,545.96,433.16
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,497.1,396.7
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,446.42,357.16
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,373.06,297.36
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,300.33,234.87
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,172.81,111.87
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.24,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,12.34,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,24.16,14.12
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,39.14,28.93
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,53.28,42.22
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,67.04,54.91
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,80.46,67.04
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,93.16,78.45
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,105.5,89.38
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,117.16,99.58
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,128.45,109.37
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,137.61,117.2
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,142.16,120.94
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,161.7,129.49
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,183.83,145.95
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,209.9,164.46
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,247.18,193.18
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,260.73,206.58
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,271.13,217.06
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,317.42,254.18
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,370.91,298.14
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,392.95,317.4
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,414.38,335.98
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,430.26,350.43
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,444.92,363.76
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,330.55,271.3
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,193.46,156.94
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,186.79,151.89
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,180.01,146.58
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,300.91,250.37
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,417.26,348.68
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,562.49,470.97
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,695.23,578.24
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,672.19,559.69
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,645.96,538.84
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,602.71,504.47
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,557.13,467.0
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,483.17,403.6
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,417.85,343.0
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,234.46,165.15
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.27,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,8.21,1.16
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,14.81,7.63
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,21.43,13.87
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,28.89,20.8
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,36.37,27.65
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,43.44,34.09
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,50.52,40.46
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,86.15,72.32
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,118.79,100.94
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,128.42,109.14
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,137.92,117.22
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,156.55,123.18
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,199.93,152.67
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,201.59,157.64
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,194.8,156.07
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,210.69,169.06
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,227.62,182.98
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,263.03,211.68
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,306.54,247.43
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,264.94,214.98
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,219.35,178.34
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,159.77,129.46
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,102.89,81.95
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,106.18,84.88
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,109.6,87.89
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,98.52,78.65
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,87.3,69.29
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,58.06,44.45
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,29.75,20.16
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,26.84,17.7
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,23.93,15.22
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,21.02,12.72
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,18.12,10.21
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,14.81,7.33
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,11.51,4.41
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,8.62,1.82
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.74,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.28,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
